Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,194.0,272.0,7.8,21.0,384.0,468.4,374.42
2017,1,11,11,45,535.0,182.0,7.8,21.5,501.5,691.13,555.05
2017,1,11,12,0,876.0,92.0,7.8,22.0,619.0,889.31,703.33
2017,1,11,12,15,878.0,92.5,7.7,22.0,626.0,899.06,709.09
2017,1,11,12,30,880.0,93.0,7.6,22.0,633.0,905.37,713.13
2017,1,11,12,45,879.5,92.5,7.55,22.5,631.0,904.78,711.05
2017,1,11,13,0,879.0,92.0,7.5,23.0,629.0,900.69,706.63
2017,1,11,13,15,875.0,91.5,7.4,23.0,619.0,890.03,698.78
2017,1,11,13,30,871.0,91.0,7.3,23.0,609.0,883.35,694.03
2017,1,11,13,45,863.5,90.0,7.2,23.0,591.0,862.25,678.84
2017,1,11,14,0,856.0,89.0,7.1,23.0,573.0,838.08,661.53
2017,1,11,14,15,845.5,87.5,6.95,23.0,548.0,807.94,639.69
2017,1,11,14,30,835.0,86.0,6.8,23.0,523.0,775.19,615.95
2017,1,11,14,45,818.5,84.0,6.65,23.0,490.5,734.9,586.5
2017,1,11,15,0,802.0,82.0,6.5,23.0,458.0,692.82,555.56
2017,1,11,15,15,780.0,79.0,6.25,22.5,419.5,644.28,520.18
2017,1,11,15,30,758.0,76.0,6.0,22.0,381.0,594.95,481.98
2017,1,11,15,45,727.0,72.0,5.75,22.0,338.0,538.55,436.43
2017,1,11,16,0,696.0,68.0,5.5,22.0,295.0,485.29,392.3
2017,1,11,16,15,648.5,63.0,5.2,21.5,249.0,421.13,339.09
2017,1,11,16,30,601.0,58.0,4.9,21.0,203.0,360.12,286.94
2017,1,11,16,45,527.0,50.5,4.6,20.5,157.0,288.97,225.57
2017,1,11,17,0,453.0,43.0,4.3,20.0,111.0,224.74,168.91
2017,1,11,17,15,323.0,31.5,4.2,19.5,71.0,147.06,101.38
2017,1,11,17,30,193.0,20.0,4.1,19.0,31.0,77.28,7.63
2017,1,11,17,45,96.5,10.0,4.05,18.5,15.5,27.85,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,45,136.5,16.0,3.35,16.5,28.0,55.08,0.0
2017,1,12,8,0,273.0,32.0,3.4,17.0,56.0,127.75,84.44
2017,1,12,8,15,379.0,42.5,3.45,17.5,99.5,191.78,143.57
2017,1,12,8,30,485.0,53.0,3.5,18.0,143.0,267.19,208.8
2017,1,12,8,45,552.0,59.5,3.6,18.5,189.5,331.35,264.8
2017,1,12,9,0,619.0,66.0,3.7,19.0,236.0,401.24,324.01
2017,1,12,9,15,314.5,98.0,3.95,19.5,185.0,297.34,241.75
2017,1,12,9,30,10.0,130.0,4.2,20.0,134.0,134.02,105.65
2017,1,12,9,45,392.0,105.0,4.5,20.5,273.0,383.59,313.62
2017,1,12,10,0,774.0,80.0,4.8,21.0,412.0,633.57,511.88
2017,1,12,10,15,542.5,143.0,4.85,21.5,385.5,567.12,455.47
2017,1,12,10,30,311.0,206.0,4.9,22.0,359.0,472.83,377.63
2017,1,12,10,45,194.0,224.0,4.95,22.5,321.5,399.75,317.89
2017,1,12,11,0,77.0,242.0,5.0,23.0,284.0,318.61,250.8
2017,1,12,11,15,83.5,254.5,4.95,23.0,301.5,339.49,266.98
2017,1,12,11,30,90.0,267.0,4.9,23.0,319.0,360.55,283.0
2017,1,12,11,45,137.5,277.5,4.9,23.5,359.5,428.35,335.36
2017,1,12,12,0,185.0,288.0,4.9,24.0,400.0,484.13,377.76
2017,1,12,12,15,126.0,283.0,4.85,24.0,360.0,426.94,332.44
2017,1,12,12,30,67.0,278.0,4.8,24.0,320.0,354.73,275.63
2017,1,12,12,45,146.5,284.0,4.75,24.0,374.5,447.03,348.46
2017,1,12,13,0,226.0,290.0,4.7,24.0,429.0,524.76,408.72
2017,1,12,13,15,138.0,274.5,4.65,24.0,358.5,426.95,332.6
2017,1,12,13,30,50.0,259.0,4.6,24.0,288.0,316.99,246.31
2017,1,12,13,45,29.0,225.5,4.6,24.0,242.0,259.87,201.97
2017,1,12,14,0,8.0,192.0,4.6,24.0,196.0,194.03,150.06
2017,1,12,14,15,108.0,216.0,4.5,24.0,273.0,325.9,256.65
2017,1,12,14,30,208.0,240.0,4.4,24.0,350.0,431.19,339.77
2017,1,12,14,45,171.0,226.0,4.35,24.0,312.5,381.18,300.63
2017,1,12,15,0,134.0,212.0,4.3,24.0,275.0,333.11,263.1
2017,1,12,15,15,197.5,190.0,4.05,23.5,274.5,347.3,276.51
2017,1,12,15,30,261.0,168.0,3.8,23.0,274.0,365.89,292.59
2017,1,12,15,45,468.0,121.0,3.55,23.0,285.0,436.44,349.69
2017,1,12,16,0,675.0,74.0,3.3,23.0,296.0,481.94,384.5
2017,1,12,16,15,626.5,68.5,3.0,22.0,250.0,417.49,332.5
2017,1,12,16,30,578.0,63.0,2.7,21.0,204.0,356.28,281.84
2017,1,12,16,45,499.5,55.0,2.4,20.5,157.5,283.62,220.33
2017,1,12,17,0,421.0,47.0,2.1,20.0,111.0,218.31,163.79
2017,1,12,17,15,293.0,34.5,2.2,19.5,71.5,141.56,98.27
2017,1,12,17,30,165.0,22.0,2.3,19.0,32.0,72.84,14.64
2017,1,12,17,45,82.5,11.0,2.45,19.0,16.0,26.28,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,3.0,15.0,3.05,17.5,15.5,14.79,0.0
2017,1,13,8,0,6.0,30.0,3.3,18.0,31.0,31.34,18.08
2017,1,13,8,15,24.0,49.5,3.4,18.0,54.0,60.87,43.91
2017,1,13,8,30,42.0,69.0,3.5,18.0,77.0,89.79,68.8
2017,1,13,8,45,50.0,89.0,3.6,18.5,101.0,116.58,91.76
2017,1,13,9,0,58.0,109.0,3.7,19.0,125.0,144.11,114.95
2017,1,13,9,15,63.0,128.0,3.85,19.5,148.5,169.52,135.94
2017,1,13,9,30,68.0,147.0,4.0,20.0,172.0,195.4,156.88
2017,1,13,9,45,70.0,165.0,4.2,20.5,193.0,218.58,175.24
2017,1,13,10,0,72.0,183.0,4.4,21.0,214.0,241.92,193.44
2017,1,13,10,15,36.0,170.5,4.55,21.0,186.0,202.4,160.64
2017,1,13,10,30,0.0,158.0,4.7,21.0,158.0,153.33,119.83
2017,1,13,10,45,2.0,166.5,4.9,21.5,167.5,163.17,127.4
2017,1,13,11,0,4.0,175.0,5.1,22.0,177.0,173.21,135.04
2017,1,13,11,15,104.5,222.0,5.15,22.0,282.5,331.31,263.06
2017,1,13,11,30,205.0,269.0,5.2,22.0,388.0,474.09,375.21
2017,1,13,11,45,199.0,279.0,5.3,22.5,397.0,483.62,380.87
2017,1,13,12,0,193.0,289.0,5.4,23.0,406.0,492.33,386.33
2017,1,13,12,15,196.0,290.5,5.35,23.0,410.5,498.22,390.61
2017,1,13,12,30,199.0,292.0,5.3,23.0,415.0,503.49,394.47
2017,1,13,12,45,99.5,215.5,5.25,23.0,277.0,325.01,255.72
2017,1,13,13,0,0.0,139.0,5.2,23.0,139.0,132.01,100.76
2017,1,13,13,15,0.0,132.0,5.05,23.0,132.0,125.05,95.41
2017,1,13,13,30,0.0,125.0,4.9,23.0,125.0,118.13,89.95
2017,1,13,13,45,0.0,96.0,4.8,23.5,96.0,89.65,67.03
2017,1,13,14,0,0.0,67.0,4.7,24.0,67.0,62.38,45.03
2017,1,13,14,15,0.0,64.0,4.5,23.5,64.0,59.57,42.93
2017,1,13,14,30,0.0,61.0,4.3,23.0,61.0,56.76,40.82
2017,1,13,14,45,35.5,133.0,4.15,23.0,150.0,160.73,126.11
2017,1,13,15,0,71.0,205.0,4.0,23.0,239.0,268.16,212.11
2017,1,13,15,15,44.0,179.0,3.6,22.5,199.5,217.98,172.12
2017,1,13,15,30,17.0,153.0,3.2,22.0,160.0,162.0,127.27
2017,1,13,15,45,13.0,137.0,2.8,22.0,142.5,142.96,112.07
2017,1,13,16,0,9.0,121.0,2.4,22.0,125.0,124.34,97.0
2017,1,13,16,15,4.5,103.5,2.2,21.0,105.5,104.24,80.91
2017,1,13,16,30,0.0,86.0,2.0,20.0,86.0,84.63,64.91
2017,1,13,16,45,0.0,67.0,1.85,19.5,67.0,65.67,49.02
2017,1,13,17,0,0.0,48.0,1.7,19.0,48.0,46.61,32.81
2017,1,13,17,15,0.0,31.0,1.8,18.5,31.0,29.61,17.98
2017,1,13,17,30,0.0,14.0,1.9,18.0,14.0,12.99,0.0
2017,1,13,17,45,0.0,7.0,2.0,18.0,7.0,6.67,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.5,2.75,13.0,3.5,3.24,0.0
2017,1,14,8,0,0.0,7.0,2.9,13.0,7.0,6.48,0.0
2017,1,14,8,15,0.0,12.5,2.9,13.5,12.5,11.57,4.05
2017,1,14,8,30,0.0,18.0,2.9,14.0,18.0,16.68,8.55
2017,1,14,8,45,0.0,24.0,2.95,14.5,24.0,22.25,13.41
2017,1,14,9,0,0.0,30.0,3.0,15.0,30.0,27.83,18.2
2017,1,14,9,15,0.0,36.0,3.0,15.0,36.0,33.42,22.97
2017,1,14,9,30,0.0,42.0,3.0,15.0,42.0,39.01,27.7
2017,1,14,9,45,0.0,61.0,3.0,15.5,61.0,56.73,42.57
2017,1,14,10,0,0.0,80.0,3.0,16.0,80.0,74.53,57.31
2017,1,14,10,15,4.0,126.5,3.0,16.5,129.0,123.93,98.13
2017,1,14,10,30,8.0,173.0,3.0,17.0,178.0,175.2,139.64
2017,1,14,10,45,5.5,174.0,3.05,17.5,178.0,173.75,137.74
2017,1,14,11,0,3.0,175.0,3.1,18.0,178.0,172.32,135.99
2017,1,14,11,15,2.5,174.5,3.1,18.0,176.5,171.0,134.69
2017,1,14,11,30,2.0,174.0,3.1,18.0,175.0,169.77,133.5
2017,1,14,11,45,11.0,202.5,3.15,18.5,209.5,207.17,163.36
2017,1,14,12,0,20.0,231.0,3.2,19.0,244.0,245.31,193.35
2017,1,14,12,15,27.0,243.0,3.2,19.0,260.5,264.42,208.42
2017,1,14,12,30,34.0,255.0,3.2,19.0,277.0,297.91,234.7
2017,1,14,12,45,30.5,250.5,3.2,19.5,270.0,289.56,227.53
2017,1,14,13,0,27.0,246.0,3.2,20.0,263.0,267.65,209.99
2017,1,14,13,15,33.0,249.5,3.2,20.0,270.0,290.66,228.27
2017,1,14,13,30,39.0,253.0,3.2,20.0,277.0,300.01,235.83
2017,1,14,13,45,82.5,261.0,3.2,20.0,309.0,346.94,273.92
2017,1,14,14,0,126.0,269.0,3.2,20.0,341.0,405.24,320.08
2017,1,14,14,15,83.0,244.5,3.15,20.0,291.0,326.4,258.27
2017,1,14,14,30,40.0,220.0,3.1,20.0,241.0,262.46,207.5
2017,1,14,14,45,20.0,187.5,3.1,20.0,198.0,199.67,157.64
2017,1,14,15,0,0.0,155.0,3.1,20.0,155.0,150.55,117.95
2017,1,14,15,15,31.0,163.5,3.0,19.5,176.5,190.75,151.96
2017,1,14,15,30,62.0,172.0,2.9,19.0,198.0,221.67,178.05
2017,1,14,15,45,57.5,154.0,2.8,18.5,176.0,197.26,158.64
2017,1,14,16,0,53.0,136.0,2.7,18.0,154.0,173.26,139.37
2017,1,14,16,15,46.5,116.5,2.65,17.5,131.0,146.85,117.72
2017,1,14,16,30,40.0,97.0,2.6,17.0,108.0,121.08,96.17
2017,1,14,16,45,30.0,77.0,2.55,16.5,84.0,93.87,73.02
2017,1,14,17,0,20.0,57.0,2.5,16.0,60.0,67.59,50.4
2017,1,14,17,15,10.0,37.5,2.6,15.5,39.0,40.28,26.72
2017,1,14,17,30,0.0,18.0,2.7,15.0,18.0,16.71,2.46
2017,1,14,17,45,0.0,9.0,2.8,15.0,9.0,8.58,0.0
2017,1,14,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,15,7,45,138.0,15.5,3.3,12.5,28.0,54.63,0.0
2017,1,15,8,0,276.0,31.0,3.5,13.0,56.0,126.88,85.65
2017,1,15,8,15,376.0,42.0,3.6,13.5,99.0,189.28,143.89
2017,1,15,8,30,476.0,53.0,3.7,14.0,142.0,262.61,208.45
2017,1,15,8,45,238.0,44.0,3.85,14.5,88.5,166.27,134.58
2017,1,15,9,0,0.0,35.0,4.0,15.0,35.0,32.48,22.12
2017,1,15,9,15,0.0,42.0,4.25,15.5,42.0,39.0,27.66
2017,1,15,9,30,0.0,49.0,4.5,16.0,49.0,45.53,33.09
2017,1,15,9,45,0.0,69.0,4.75,17.0,69.0,64.2,48.56
2017,1,15,10,0,0.0,89.0,5.0,18.0,89.0,83.43,64.25
2017,1,15,10,15,0.0,88.0,5.15,18.5,88.0,82.23,62.95
2017,1,15,10,30,0.0,87.0,5.3,19.0,87.0,81.11,61.76
2017,1,15,10,45,5.5,140.0,5.45,19.5,143.0,138.28,108.46
2017,1,15,11,0,11.0,193.0,5.6,20.0,199.0,197.78,156.18
2017,1,15,11,15,5.5,140.0,5.75,20.0,143.0,138.01,107.6
2017,1,15,11,30,0.0,87.0,5.9,20.0,87.0,81.07,61.01
2017,1,15,11,45,8.5,156.0,6.05,20.5,161.0,156.73,122.46
2017,1,15,12,0,17.0,225.0,6.2,21.0,235.0,236.13,185.65
2017,1,15,12,15,8.5,157.0,6.3,21.0,162.0,157.73,122.75
2017,1,15,12,30,0.0,89.0,6.4,21.0,89.0,82.96,62.12
2017,1,15,12,45,0.0,96.0,6.55,21.5,96.0,89.61,67.41
2017,1,15,13,0,0.0,103.0,6.7,22.0,103.0,96.41,72.78
2017,1,15,13,15,0.0,115.5,6.7,22.0,115.5,108.66,82.69
2017,1,15,13,30,0.0,128.0,6.7,22.0,128.0,121.07,92.74
2017,1,15,13,45,0.0,85.0,6.75,22.0,85.0,79.2,58.99
2017,1,15,14,0,0.0,42.0,6.8,22.0,42.0,39.06,26.37
2017,1,15,14,15,0.5,104.0,6.65,21.5,104.0,97.96,74.6
2017,1,15,14,30,1.0,166.0,6.5,21.0,166.0,161.47,126.34
2017,1,15,14,45,0.5,156.0,6.4,21.0,156.0,151.17,118.19
2017,1,15,15,0,0.0,146.0,6.3,21.0,146.0,140.97,110.17
2017,1,15,15,15,0.0,123.0,6.15,21.0,123.0,117.71,91.47
2017,1,15,15,30,0.0,100.0,6.0,21.0,100.0,94.69,72.82
2017,1,15,15,45,0.0,88.0,5.85,21.0,88.0,83.0,63.36
2017,1,15,16,0,0.0,76.0,5.7,21.0,76.0,71.36,53.85
2017,1,15,16,15,0.0,64.0,5.7,20.5,64.0,59.75,44.35
2017,1,15,16,30,0.0,52.0,5.7,20.0,52.0,48.34,34.86
2017,1,15,16,45,0.0,40.5,5.7,19.5,40.5,37.62,25.8
2017,1,15,17,0,0.0,29.0,5.7,19.0,29.0,26.91,16.63
2017,1,15,17,15,0.0,18.5,5.75,19.0,18.5,17.15,8.12
2017,1,15,17,30,0.0,8.0,5.8,19.0,8.0,7.4,0.0
2017,1,15,17,45,0.0,4.0,5.9,19.0,4.0,3.81,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,17.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,16,7,45,165.0,15.0,0.8,12.5,30.5,60.16,0.0
2017,1,16,8,0,330.0,30.0,0.9,13.0,61.0,140.98,95.02
2017,1,16,8,15,433.0,39.5,0.95,13.0,105.5,205.74,155.36
2017,1,16,8,30,536.0,49.0,1.0,13.0,150.0,281.68,221.66
2017,1,16,8,45,416.5,77.0,1.1,13.5,169.0,286.29,230.8
2017,1,16,9,0,297.0,105.0,1.2,14.0,188.0,272.33,222.2
2017,1,16,9,15,319.0,120.0,1.2,14.5,223.0,315.55,258.23
2017,1,16,9,30,341.0,135.0,1.2,15.0,258.0,360.27,294.03
2017,1,16,9,45,178.0,148.0,1.2,15.5,213.0,276.04,224.7
2017,1,16,10,0,15.0,161.0,1.2,16.0,168.0,168.55,134.48
2017,1,16,10,15,37.5,187.5,1.2,16.5,206.0,222.72,178.47
2017,1,16,10,30,60.0,214.0,1.2,17.0,244.0,270.41,215.87
2017,1,16,10,45,60.0,227.5,1.2,17.5,259.0,286.66,227.5
2017,1,16,11,0,60.0,241.0,1.2,18.0,274.0,302.89,239.15
2017,1,16,11,15,43.5,237.0,1.2,18.0,262.0,284.81,224.24
2017,1,16,11,30,27.0,233.0,1.2,18.0,250.0,253.54,199.25
2017,1,16,11,45,89.0,263.5,1.3,18.5,318.5,355.63,279.58
2017,1,16,12,0,151.0,294.0,1.4,19.0,387.0,460.81,358.94
2017,1,16,12,15,188.0,296.0,1.4,19.0,413.0,497.48,386.15
2017,1,16,12,30,225.0,298.0,1.4,19.0,439.0,534.02,413.51
2017,1,16,12,45,178.0,298.5,1.45,19.5,410.0,492.38,380.92
2017,1,16,13,0,131.0,299.0,1.5,20.0,381.0,450.22,348.27
2017,1,16,13,15,157.0,295.0,1.5,20.0,392.0,467.96,362.65
2017,1,16,13,30,183.0,291.0,1.5,20.0,403.0,484.71,375.87
2017,1,16,13,45,256.5,272.0,1.55,20.0,424.0,537.05,416.7
2017,1,16,14,0,330.0,253.0,1.6,20.0,445.0,572.43,444.73
2017,1,16,14,15,255.0,251.0,1.6,19.5,395.5,500.8,391.39
2017,1,16,14,30,180.0,249.0,1.6,19.0,346.0,419.95,330.8
2017,1,16,14,45,120.5,228.0,1.6,19.0,291.5,344.92,273.07
2017,1,16,15,0,61.0,207.0,1.6,19.0,237.0,262.69,208.41
2017,1,16,15,15,30.5,166.0,1.5,18.5,181.0,192.97,153.32
2017,1,16,15,30,0.0,125.0,1.4,18.0,125.0,120.44,94.47
2017,1,16,15,45,0.0,111.0,1.35,18.0,111.0,106.66,83.52
2017,1,16,16,0,0.0,97.0,1.3,18.0,97.0,92.95,72.36
2017,1,16,16,15,0.0,82.0,1.2,17.5,82.0,78.24,60.34
2017,1,16,16,30,0.0,67.0,1.1,17.0,67.0,63.56,48.12
2017,1,16,16,45,0.0,52.0,1.0,16.5,52.0,48.9,35.7
2017,1,16,17,0,0.0,37.0,0.9,16.0,37.0,34.38,23.2
2017,1,16,17,15,0.0,24.0,0.9,15.5,24.0,22.27,12.58
2017,1,16,17,30,0.0,11.0,0.9,15.0,11.0,10.19,0.46
2017,1,16,17,45,0.0,5.5,0.95,15.0,5.5,5.24,0.0
2017,1,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,6.0,4.3,10.0,6.0,5.55,0.0
2017,1,17,8,0,0.0,12.0,4.3,10.0,12.0,11.11,3.17
2017,1,17,8,15,0.0,21.0,4.3,9.5,21.0,19.47,10.91
2017,1,17,8,30,0.0,30.0,4.3,9.0,30.0,27.84,18.46
2017,1,17,8,45,0.0,40.5,4.35,9.0,40.5,37.61,27.14
2017,1,17,9,0,0.0,51.0,4.4,9.0,51.0,47.4,35.75
2017,1,17,9,15,0.0,61.0,4.4,9.0,61.0,56.73,43.85
2017,1,17,9,30,0.0,71.0,4.4,9.0,71.0,66.1,51.89
2017,1,17,9,45,1.5,110.0,4.4,9.5,110.5,106.12,86.05
2017,1,17,10,0,3.0,149.0,4.4,10.0,150.0,147.34,120.62
2017,1,17,10,15,1.5,150.5,4.35,10.0,151.0,146.99,119.93
2017,1,17,10,30,0.0,152.0,4.3,10.0,152.0,146.75,119.4
2017,1,17,10,45,1.5,163.5,4.3,10.0,164.5,159.34,129.74
2017,1,17,11,0,3.0,175.0,4.3,10.0,177.0,172.09,140.16
2017,1,17,11,15,1.5,151.0,4.25,10.0,152.0,145.76,117.92
2017,1,17,11,30,0.0,127.0,4.2,10.0,127.0,120.15,96.3
2017,1,17,11,45,0.0,104.0,4.2,10.5,104.0,97.41,76.98
2017,1,17,12,0,0.0,81.0,4.2,11.0,81.0,75.48,58.37
2017,1,17,12,15,0.0,112.0,4.2,11.0,112.0,105.19,83.28
2017,1,17,12,30,0.0,143.0,4.2,11.0,143.0,135.89,108.8
2017,1,17,12,45,0.0,148.5,4.25,11.0,148.5,141.41,113.34
2017,1,17,13,0,0.0,154.0,4.3,11.0,154.0,146.97,117.97
2017,1,17,13,15,0.0,85.5,4.3,10.5,85.5,79.69,61.97
2017,1,17,13,30,0.0,17.0,4.3,10.0,17.0,15.8,7.87
2017,1,17,13,45,0.0,61.0,4.35,10.0,61.0,56.79,42.88
2017,1,17,14,0,0.0,105.0,4.4,10.0,105.0,98.44,78.19
2017,1,17,14,15,17.5,162.5,4.4,10.0,172.0,170.91,139.79
2017,1,17,14,30,35.0,220.0,4.4,10.0,239.0,257.91,212.46
2017,1,17,14,45,17.5,184.5,4.45,10.0,194.0,194.18,159.37
2017,1,17,15,0,0.0,149.0,4.5,10.0,149.0,143.91,117.1
2017,1,17,15,15,0.0,131.0,4.45,9.5,131.0,125.84,102.36
2017,1,17,15,30,0.0,113.0,4.4,9.0,113.0,107.87,87.5
2017,1,17,15,45,0.0,100.0,4.35,9.0,100.0,95.15,76.81
2017,1,17,16,0,0.0,87.0,4.3,9.0,87.0,82.47,66.06
2017,1,17,16,15,0.0,74.0,4.2,8.5,74.0,69.84,55.32
2017,1,17,16,30,0.0,61.0,4.1,8.0,61.0,57.25,44.43
2017,1,17,16,45,0.0,47.5,4.1,8.0,47.5,44.16,32.86
2017,1,17,17,0,0.0,34.0,4.1,8.0,34.0,31.57,21.61
2017,1,17,17,15,0.0,22.0,4.0,8.0,22.0,20.41,11.52
2017,1,17,17,30,0.0,10.0,3.9,8.0,10.0,9.26,0.43
2017,1,17,17,45,0.0,5.0,3.85,8.0,5.0,4.77,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.0,2.5,7.0,9.0,8.34,0.0
2017,1,18,8,0,0.0,18.0,2.6,7.0,18.0,16.69,7.81
2017,1,18,8,15,0.0,32.0,2.6,7.0,32.0,29.72,19.87
2017,1,18,8,30,0.0,46.0,2.6,7.0,46.0,43.09,31.92
2017,1,18,8,45,0.0,61.5,2.6,7.5,61.5,58.27,45.34
2017,1,18,9,0,0.0,77.0,2.6,8.0,77.0,73.44,58.55
2017,1,18,9,15,0.0,92.0,2.5,8.0,92.0,88.12,71.23
2017,1,18,9,30,0.0,107.0,2.4,8.0,107.0,102.84,83.76
2017,1,18,9,45,0.0,121.0,2.3,8.5,121.0,116.57,95.11
2017,1,18,10,0,0.0,135.0,2.2,9.0,135.0,130.37,106.35
2017,1,18,10,15,18.5,169.5,2.15,9.0,179.0,179.35,147.72
2017,1,18,10,30,37.0,204.0,2.1,9.0,223.0,240.97,198.75
2017,1,18,10,45,38.0,217.0,2.05,9.5,237.5,256.71,210.62
2017,1,18,11,0,39.0,230.0,2.0,10.0,252.0,272.55,222.6
2017,1,18,11,15,39.5,240.0,2.05,10.0,263.0,284.56,231.94
2017,1,18,11,30,40.0,250.0,2.1,10.0,274.0,296.62,241.32
2017,1,18,11,45,25.5,232.0,2.15,10.0,247.5,250.87,203.83
2017,1,18,12,0,11.0,214.0,2.2,10.0,221.0,218.82,177.31
2017,1,18,12,15,41.5,251.5,2.25,10.0,277.5,299.93,243.96
2017,1,18,12,30,72.0,289.0,2.3,10.0,334.0,371.11,301.09
2017,1,18,12,45,72.5,288.5,2.35,10.5,334.0,371.0,300.2
2017,1,18,13,0,73.0,288.0,2.4,11.0,334.0,370.78,299.62
2017,1,18,13,15,36.5,216.5,2.45,11.0,239.5,255.72,207.28
2017,1,18,13,30,0.0,145.0,2.5,11.0,145.0,137.99,110.21
2017,1,18,13,45,79.5,211.5,2.55,11.5,258.0,287.16,235.11
2017,1,18,14,0,159.0,278.0,2.6,12.0,371.0,443.72,359.99
2017,1,18,14,15,105.5,256.0,2.6,12.0,316.5,358.03,290.95
2017,1,18,14,30,52.0,234.0,2.6,12.0,262.0,287.66,233.86
2017,1,18,14,45,52.0,220.5,2.6,12.5,247.0,271.66,221.22
2017,1,18,15,0,52.0,207.0,2.6,13.0,232.0,255.66,208.36
2017,1,18,15,15,26.0,108.5,2.45,13.0,121.0,126.04,101.65
2017,1,18,15,30,0.0,10.0,2.3,13.0,10.0,9.27,2.31
2017,1,18,15,45,0.0,9.0,2.2,13.0,9.0,8.34,1.54
2017,1,18,16,0,0.0,8.0,2.1,13.0,8.0,7.41,0.75
2017,1,18,16,15,0.0,7.0,1.8,12.5,7.0,6.48,0.0
2017,1,18,16,30,0.0,6.0,1.5,12.0,6.0,5.55,0.0
2017,1,18,16,45,0.0,4.5,1.2,11.5,4.5,4.16,0.0
2017,1,18,17,0,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2017,1,18,17,15,0.0,2.0,0.85,10.5,2.0,1.85,0.0
2017,1,18,17,30,0.0,1.0,0.8,10.0,1.0,0.92,0.0
2017,1,18,17,45,0.0,0.5,0.8,10.0,0.5,0.48,0.0
2017,1,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,148.0,16.5,2.75,9.5,30.5,57.8,0.0
2017,1,19,8,0,296.0,33.0,3.1,10.0,61.0,133.44,92.4
2017,1,19,8,15,397.5,44.5,3.2,10.5,106.5,198.1,152.47
2017,1,19,8,30,499.0,56.0,3.3,11.0,152.0,273.85,219.68
2017,1,19,8,45,571.0,62.0,3.4,11.5,201.0,340.81,279.3
2017,1,19,9,0,643.0,68.0,3.5,12.0,250.0,414.03,342.59
2017,1,19,9,15,323.0,98.0,3.55,12.5,190.0,300.87,250.8
2017,1,19,9,30,3.0,128.0,3.6,13.0,130.0,126.97,102.35
2017,1,19,9,45,6.0,143.0,3.7,13.5,146.5,143.76,116.28
2017,1,19,10,0,9.0,158.0,3.8,14.0,163.0,160.88,130.07
2017,1,19,10,15,140.5,189.0,3.85,14.5,260.0,308.43,253.59
2017,1,19,10,30,272.0,220.0,3.9,15.0,357.0,459.38,375.03
2017,1,19,10,45,566.5,156.5,4.0,15.5,464.5,639.59,519.54
2017,1,19,11,0,861.0,93.0,4.1,16.0,572.0,826.04,657.85
2017,1,19,11,15,871.0,94.5,4.2,16.5,596.0,857.78,677.83
2017,1,19,11,30,881.0,96.0,4.3,17.0,620.0,886.67,696.71
2017,1,19,11,45,888.5,96.5,4.45,17.5,636.5,909.14,711.65
2017,1,19,12,0,896.0,97.0,4.6,18.0,653.0,920.73,718.95
2017,1,19,12,15,899.0,97.5,4.6,18.0,661.0,932.31,726.69
2017,1,19,12,30,902.0,98.0,4.6,18.0,669.0,940.34,732.08
2017,1,19,12,45,902.5,97.5,4.65,18.5,668.5,941.33,731.64
2017,1,19,13,0,903.0,97.0,4.7,19.0,668.0,938.7,728.85
2017,1,19,13,15,900.5,96.5,4.7,19.0,659.0,929.75,722.83
2017,1,19,13,30,898.0,96.0,4.7,19.0,650.0,917.27,714.49
2017,1,19,13,45,893.5,94.5,4.7,19.0,633.0,898.4,701.76
2017,1,19,14,0,889.0,93.0,4.7,19.0,616.0,883.25,691.82
2017,1,19,14,15,879.5,91.5,4.65,19.0,591.0,853.42,671.03
2017,1,19,14,30,870.0,90.0,4.6,19.0,566.0,820.75,648.26
2017,1,19,14,45,861.5,86.0,4.55,19.5,534.0,783.28,620.7
2017,1,19,15,0,853.0,82.0,4.5,20.0,502.0,743.34,591.28
2017,1,19,15,15,833.5,79.0,4.2,19.5,463.5,694.54,556.27
2017,1,19,15,30,814.0,76.0,3.9,19.0,425.0,644.56,519.5
2017,1,19,15,45,790.0,72.0,3.65,19.0,381.0,589.73,476.29
2017,1,19,16,0,766.0,68.0,3.4,19.0,337.0,534.76,431.91
2017,1,19,16,15,725.5,63.0,3.15,18.0,289.0,470.09,380.16
2017,1,19,16,30,685.0,58.0,2.9,17.0,241.0,407.58,328.21
2017,1,19,16,45,626.5,51.0,2.65,16.0,192.5,340.18,270.48
2017,1,19,17,0,568.0,44.0,2.4,15.0,144.0,275.66,213.35
2017,1,19,17,15,457.5,34.5,2.5,14.5,98.0,197.54,144.86
2017,1,19,17,30,347.0,25.0,2.6,14.0,52.0,129.94,75.76
2017,1,19,17,45,173.5,12.5,2.75,14.0,26.0,47.13,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,85.0,16.5,2.9,10.0,24.5,42.55,0.0
2017,1,20,8,0,170.0,33.0,3.1,11.0,49.0,97.17,67.2
2017,1,20,8,15,205.5,51.5,3.15,11.5,83.0,139.66,107.53
2017,1,20,8,30,241.0,70.0,3.2,12.0,117.0,179.44,143.8
2017,1,20,8,45,259.0,88.5,3.3,12.5,152.0,220.95,180.97
2017,1,20,9,0,277.0,107.0,3.4,13.0,187.0,263.94,218.36
2017,1,20,9,15,287.0,125.5,3.2,13.5,220.5,303.85,251.93
2017,1,20,9,30,297.0,144.0,3.0,14.0,254.0,344.14,284.69
2017,1,20,9,45,482.0,123.5,2.8,14.5,326.0,462.3,381.02
2017,1,20,10,0,667.0,103.0,2.6,15.0,398.0,591.28,481.91
2017,1,20,10,15,574.0,141.0,2.55,15.5,410.5,588.35,475.95
2017,1,20,10,30,481.0,179.0,2.5,16.0,423.0,581.97,467.63
2017,1,20,10,45,702.5,126.5,2.45,17.0,506.5,719.18,570.69
2017,1,20,11,0,924.0,74.0,2.4,18.0,590.0,849.21,659.0
2017,1,20,11,15,931.5,75.5,2.45,18.5,614.0,880.16,677.47
2017,1,20,11,30,939.0,77.0,2.5,19.0,638.0,907.98,694.62
2017,1,20,11,45,937.5,80.0,2.65,19.5,652.5,926.38,706.19
2017,1,20,12,0,936.0,83.0,2.8,20.0,667.0,941.08,715.39
2017,1,20,12,15,937.5,83.5,2.6,20.5,674.5,951.76,719.0
2017,1,20,12,30,939.0,84.0,2.4,21.0,682.0,958.72,720.08
2017,1,20,12,45,932.5,86.5,2.25,21.5,679.5,957.03,715.92
2017,1,20,13,0,926.0,89.0,2.1,22.0,677.0,951.59,709.46
2017,1,20,13,15,922.0,88.5,2.1,22.0,667.0,941.2,702.89
2017,1,20,13,30,918.0,88.0,2.1,22.0,657.0,927.2,694.12
2017,1,20,13,45,898.5,92.0,2.1,22.0,636.5,901.45,677.6
2017,1,20,14,0,879.0,96.0,2.1,22.0,616.0,879.9,664.06
2017,1,20,14,15,572.5,172.0,2.0,22.0,505.0,689.21,530.69
2017,1,20,14,30,266.0,248.0,1.9,22.0,394.0,500.61,388.35
2017,1,20,14,45,438.0,193.0,1.85,22.0,417.5,574.96,448.67
2017,1,20,15,0,610.0,138.0,1.8,22.0,441.0,630.93,492.48
2017,1,20,15,15,685.0,113.5,1.65,21.5,428.5,633.7,495.48
2017,1,20,15,30,760.0,89.0,1.5,21.0,416.0,627.71,491.99
2017,1,20,15,45,722.0,86.0,1.4,20.5,371.0,567.39,447.09
2017,1,20,16,0,684.0,83.0,1.3,20.0,326.0,508.3,402.25
2017,1,20,16,15,639.0,77.0,1.3,19.0,279.0,443.75,352.93
2017,1,20,16,30,594.0,71.0,1.3,18.0,232.0,382.03,303.71
2017,1,20,16,45,525.0,62.5,1.3,17.5,183.5,310.55,244.4
2017,1,20,17,0,456.0,54.0,1.3,17.0,135.0,245.37,188.51
2017,1,20,17,15,347.5,41.5,1.4,16.5,91.5,170.48,124.71
2017,1,20,17,30,239.0,29.0,1.5,16.0,48.0,106.71,64.17
2017,1,20,17,45,119.5,14.5,1.6,15.5,24.0,38.26,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,51.0,17.5,2.95,10.5,22.5,33.11,0.0
2017,1,21,8,0,102.0,35.0,3.2,11.0,45.0,74.75,51.47
2017,1,21,8,15,138.0,55.5,3.1,11.5,77.5,115.68,88.97
2017,1,21,8,30,174.0,76.0,3.0,12.0,110.0,160.26,128.48
2017,1,21,8,45,199.0,95.5,2.9,12.5,144.5,202.36,165.54
2017,1,21,9,0,224.0,115.0,2.8,13.0,179.0,246.83,203.72
2017,1,21,9,15,241.0,132.5,3.0,14.0,212.5,286.71,236.89
2017,1,21,9,30,258.0,150.0,3.2,15.0,246.0,327.8,270.13
2017,1,21,9,45,260.0,169.5,3.4,16.0,276.0,362.62,297.24
2017,1,21,10,0,262.0,189.0,3.6,17.0,306.0,396.98,323.28
2017,1,21,10,15,206.5,211.0,3.65,17.5,308.0,381.57,309.01
2017,1,21,10,30,151.0,233.0,3.7,18.0,310.0,371.61,298.8
2017,1,21,10,45,528.0,155.0,3.8,18.5,447.0,608.19,489.38
2017,1,21,11,0,905.0,77.0,3.9,19.0,584.0,838.16,658.31
2017,1,21,11,15,913.5,78.0,3.95,19.5,608.0,868.98,676.66
2017,1,21,11,30,922.0,79.0,4.0,20.0,632.0,896.78,694.18
2017,1,21,11,45,927.0,80.0,4.05,21.0,648.0,918.3,705.93
2017,1,21,12,0,932.0,81.0,4.1,22.0,664.0,936.36,715.3
2017,1,21,12,15,933.0,81.0,4.25,22.0,671.5,946.04,722.28
2017,1,21,12,30,934.0,81.0,4.4,22.0,679.0,952.01,726.9
2017,1,21,12,45,932.5,81.0,4.55,22.5,677.5,951.95,726.39
2017,1,21,13,0,931.0,81.0,4.7,23.0,676.0,948.15,723.61
2017,1,21,13,15,928.0,80.5,4.75,23.0,666.5,938.67,717.72
2017,1,21,13,30,925.0,80.0,4.8,23.0,657.0,925.54,709.45
2017,1,21,13,45,919.0,79.0,4.9,23.0,639.5,905.62,696.88
2017,1,21,14,0,913.0,78.0,5.0,23.0,622.0,882.34,681.96
2017,1,21,14,15,456.5,51.0,5.05,22.5,323.0,452.67,363.92
2017,1,21,14,30,0.0,24.0,5.1,22.0,24.0,22.3,12.63
2017,1,21,14,45,177.5,114.0,5.15,22.0,203.0,269.08,217.91
2017,1,21,15,0,355.0,204.0,5.2,22.0,382.0,499.89,400.58
2017,1,21,15,15,312.0,193.5,5.05,21.5,341.0,444.51,357.03
2017,1,21,15,30,269.0,183.0,4.9,21.0,300.0,391.56,315.67
2017,1,21,15,45,260.0,165.0,4.75,20.5,268.5,354.08,286.58
2017,1,21,16,0,251.0,147.0,4.6,20.0,237.0,316.79,256.96
2017,1,21,16,15,242.0,127.0,4.1,19.0,204.0,277.46,225.18
2017,1,21,16,30,233.0,107.0,3.6,18.0,171.0,238.55,192.93
2017,1,21,16,45,209.0,87.5,3.1,17.5,136.0,194.29,155.04
2017,1,21,17,0,185.0,68.0,2.6,17.0,101.0,152.28,118.33
2017,1,21,17,15,144.0,48.5,2.6,16.5,69.5,107.19,79.04
2017,1,21,17,30,103.0,29.0,2.6,16.0,38.0,66.02,40.15
2017,1,21,17,45,51.5,14.5,2.65,15.5,19.0,24.43,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
