Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,30,885.0,117.0,4.5,26.0,750.0,988.93,737.28
2017,2,11,12,45,886.5,116.5,4.45,26.5,750.5,991.79,737.32
2017,2,11,13,0,888.0,116.0,4.4,27.0,751.0,990.88,735.04
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,981.86,728.97
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,969.16,720.64
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,950.43,708.41
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,928.25,693.99
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,898.8,674.45
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,866.39,652.94
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,829.21,628.34
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,789.43,601.81
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,741.25,569.85
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,691.63,536.45
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,636.11,496.05
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,580.29,453.99
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,519.39,407.8
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,458.08,359.81
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,389.46,304.11
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,324.83,249.92
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,251.57,188.81
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,186.95,133.63
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,113.4,72.0
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,50.75,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,17.66,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,9.05,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,42.59,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,101.12,65.42
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,168.51,122.76
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,233.35,178.92
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,306.76,241.67
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,369.8,294.64
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,437.0,348.98
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,271.81,219.17
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,58.6,42.69
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,363.56,293.67
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,676.17,530.43
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,725.44,562.83
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,770.4,593.1
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,621.85,480.45
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,427.99,328.69
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,273.55,211.55
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,127.4,96.06
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,149.41,113.29
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,171.65,130.32
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,209.55,159.73
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,248.02,189.3
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,221.65,168.93
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,195.53,148.78
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,207.56,158.24
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,219.64,167.69
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,213.12,162.76
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,206.65,157.93
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,199.15,152.34
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,191.7,146.79
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,250.79,193.83
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,300.79,233.36
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,347.03,271.55
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,377.34,297.26
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,480.85,382.22
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,547.45,436.53
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,484.7,387.28
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,424.13,338.87
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,352.92,280.77
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,290.31,228.01
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,220.36,168.95
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,159.41,116.81
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,94.19,62.01
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,34.81,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,13.35,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,10.06,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,23.81,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,78.71,52.71
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,139.48,104.46
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,111.44,86.63
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,67.38,51.73
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,84.87,66.5
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,102.4,80.97
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,124.75,99.2
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,147.38,117.38
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,292.74,237.49
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,446.16,359.38
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,375.79,300.58
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,295.11,233.48
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,314.03,247.6
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,332.99,261.36
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,492.2,386.45
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,659.28,511.54
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,523.58,406.04
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,381.67,294.49
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,530.05,410.09
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,680.32,522.09
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,683.62,523.17
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,685.49,524.13
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,465.02,359.97
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,237.69,182.72
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,169.4,129.88
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,103.06,77.34
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,166.24,128.18
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,231.28,179.94
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,135.33,104.08
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,44.66,30.91
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,63.77,46.73
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,82.97,62.66
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,153.64,120.98
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,221.91,176.36
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,194.2,154.41
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,167.18,132.88
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,138.24,109.18
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,110.27,85.95
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,78.79,59.71
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,52.78,37.85
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,31.79,19.5
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,11.13,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.72,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.86,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.55,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,13.9,5.67
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,22.26,13.34
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,32.96,22.9
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,43.67,32.44
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,54.39,41.9
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,65.17,51.3
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,64.2,50.32
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,63.27,49.36
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,60.94,47.1
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,58.62,44.87
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,128.71,104.39
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,202.3,165.62
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,195.48,159.12
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,188.65,152.78
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,225.79,183.04
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,263.57,213.43
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,391.74,317.6
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,524.82,422.06
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,576.81,462.65
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,628.85,503.0
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,475.99,381.0
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,295.64,234.89
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,295.5,235.17
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,295.32,235.17
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,241.37,191.98
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,188.47,149.25
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,184.05,146.18
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,179.67,143.11
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,154.51,122.72
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,129.67,102.48
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,131.88,104.78
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,134.21,107.21
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,93.3,73.44
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,53.93,40.44
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,290.86,245.73
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,467.63,391.17
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,394.63,327.74
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,326.9,267.69
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,253.52,201.92
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,188.56,142.89
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,114.67,78.5
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,52.77,7.36
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,18.77,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,24.97,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,73.5,10.38
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,139.82,95.62
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,217.14,164.95
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,285.29,228.32
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,361.11,297.11
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,429.15,357.78
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,500.67,419.07
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,564.59,472.51
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,629.46,524.76
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,683.42,567.04
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,740.3,608.07
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,790.76,642.84
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,839.33,675.48
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,881.42,703.42
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,920.75,729.08
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,954.43,751.47
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,984.76,771.39
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,1007.15,784.65
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,1025.74,795.33
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,1038.99,803.45
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,1048.21,808.95
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,1050.27,808.11
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,1048.21,804.82
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,1039.67,798.88
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,1027.07,790.37
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,1007.49,777.52
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,984.09,762.15
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,954.91,742.52
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,922.33,720.53
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,882.57,693.38
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,840.16,664.21
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,791.75,631.38
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,741.44,596.69
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,685.01,555.76
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,631.47,513.9
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,567.21,463.25
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,503.77,411.55
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,433.28,351.86
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,365.96,292.86
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,290.29,226.73
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,222.05,165.27
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,146.1,98.74
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,80.61,19.9
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,27.39,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,26.63,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,77.97,18.78
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,143.65,97.49
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,222.66,167.04
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,291.15,229.67
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,367.06,297.14
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,434.43,355.39
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,505.13,413.89
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,568.91,465.27
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,629.8,512.67
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,686.74,554.75
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,742.8,592.97
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,792.89,625.77
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,840.99,656.47
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,883.08,682.85
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,922.32,706.96
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,954.68,727.51
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,983.62,745.75
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,1005.02,758.15
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,1022.52,768.08
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,1034.77,775.56
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,1043.0,780.59
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,1043.78,780.05
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,1040.48,777.06
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,1031.02,771.67
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,1017.58,763.83
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,997.2,751.49
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,973.19,736.81
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,943.52,717.39
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,910.58,695.78
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,868.4,668.16
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,823.97,638.78
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,774.96,605.45
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,728.96,573.93
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,670.92,532.72
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,612.62,488.66
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,548.44,439.48
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,485.43,389.52
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,414.24,331.57
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,348.74,276.12
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,274.45,212.76
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,208.09,154.39
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,132.46,89.66
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,69.41,21.4
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,23.72,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,19.75,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,55.58,17.71
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,113.58,79.07
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,182.56,138.93
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,247.22,196.61
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,319.33,259.86
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,384.54,316.21
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,454.45,374.61
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,515.72,425.27
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,578.75,475.97
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,635.51,519.71
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,692.44,562.47
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,739.39,595.65
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,787.89,629.44
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,749.29,597.11
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,688.8,545.81
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,743.31,586.65
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,798.42,626.87
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,810.01,632.82
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,818.7,636.89
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,915.39,708.78
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,999.55,767.13
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,1001.1,767.28
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,998.88,765.45
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,989.29,758.67
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,976.03,749.52
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,956.86,734.93
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,934.27,718.14
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,803.85,624.95
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,659.75,514.67
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,744.1,582.77
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,793.38,620.23
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,745.92,586.64
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,696.98,552.28
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,641.83,511.09
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,588.26,469.63
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,526.21,421.75
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,465.59,373.47
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,398.04,317.59
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,334.04,262.96
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,261.84,201.71
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,197.52,145.68
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,126.67,85.48
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,67.34,24.3
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,23.23,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,25.2,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,73.99,28.03
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,136.78,92.76
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,212.78,158.31
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,278.4,216.98
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,350.4,279.69
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,417.12,336.43
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,487.79,394.05
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,549.8,443.74
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,612.79,492.49
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,670.23,534.68
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,722.67,569.94
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,772.2,603.41
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,819.9,635.1
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,861.41,660.98
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,900.3,684.73
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,932.2,705.68
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,960.82,724.43
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,982.85,737.3
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,1001.16,747.75
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,1013.55,755.53
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,1022.04,760.87
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,1023.2,760.0
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,1020.38,756.7
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,1011.51,750.47
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,998.75,741.85
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,979.03,727.28
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,955.74,710.54
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,926.41,691.79
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,893.88,670.86
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,854.31,643.76
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,812.29,614.95
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,765.05,582.67
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,720.75,552.11
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,541.5,419.9
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,371.88,289.71
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,443.15,348.34
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,481.27,377.64
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,412.89,322.84
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,349.23,270.27
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,276.46,209.43
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,211.17,153.12
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,138.41,91.84
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,77.63,30.96
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,26.33,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.34,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.48,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,14.83,6.43
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,23.19,13.72
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,32.95,22.15
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,42.73,30.5
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,52.52,38.66
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,62.33,46.68
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,104.23,81.27
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,147.31,116.29
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,160.81,126.69
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,174.55,137.23
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,188.65,148.21
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,202.91,159.29
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,384.33,304.93
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,555.07,436.56
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,589.45,461.17
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,610.88,476.71
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,448.76,350.96
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,270.46,209.44
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,273.56,212.06
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,276.66,214.42
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,481.73,375.47
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,675.08,520.86
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,619.26,477.98
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,577.27,445.76
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,449.76,348.58
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,299.19,231.52
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,430.13,335.57
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,530.4,413.7
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,459.9,359.23
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,381.54,298.7
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,322.41,253.38
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,265.72,209.23
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,270.91,214.58
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,273.49,217.53
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,241.11,192.11
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,209.41,166.93
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,174.87,138.71
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,141.57,111.1
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,107.76,82.94
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,75.83,56.1
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,46.89,31.61
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,18.62,5.78
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.53,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.92,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.85,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.31,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.78,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.7,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.63,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,49.27,36.59
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,94.82,74.95
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,95.6,75.16
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,96.45,75.48
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,157.32,125.41
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,220.11,175.62
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,233.16,184.88
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,246.33,194.27
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,244.13,191.89
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,241.88,189.54
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,174.05,135.15
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,107.87,81.76
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,146.69,112.87
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,186.11,144.05
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,268.14,208.71
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,367.24,284.99
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,429.87,333.58
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,491.86,381.14
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,540.96,418.36
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,574.03,443.58
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,506.63,392.49
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,429.25,333.79
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,669.02,523.83
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,839.89,648.71
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,791.02,614.31
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,740.31,579.88
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,682.31,538.58
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,627.52,496.86
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,563.35,446.93
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,500.12,396.28
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,429.1,338.1
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,361.77,281.11
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,288.82,220.13
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,222.13,162.44
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,146.24,98.49
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,84.08,39.75
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,28.5,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,35.36,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,104.92,52.98
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,170.95,117.71
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,250.34,188.26
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,319.7,252.44
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,395.41,320.46
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,460.92,377.69
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,530.97,436.09
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,595.03,487.48
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,659.4,537.02
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,717.39,578.89
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,774.21,617.44
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,824.34,651.77
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,872.14,684.01
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,914.0,711.65
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,952.75,736.91
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,985.8,758.51
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,1015.23,777.53
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,1037.35,790.32
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,1055.38,800.37
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,1067.97,808.01
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,1076.36,812.96
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,1077.48,811.95
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,1074.32,808.27
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,1065.95,802.03
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,1053.38,793.15
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,1032.83,779.87
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,1008.37,764.06
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,978.68,743.57
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,945.44,720.73
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,905.91,693.91
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,863.45,665.0
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,815.06,631.8
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,764.54,597.14
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,707.52,556.22
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,649.53,512.43
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,585.68,463.98
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,522.3,414.17
