Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,11.59,0.99
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,23.2,13.76
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,41.12,29.61
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,59.32,45.56
2017,3,4,8,15,0.0,84.0,2.75,11.0,84.0,79.55,63.11
2017,3,4,8,30,0.0,105.0,2.8,11.0,105.0,99.84,80.4
2017,3,4,8,45,0.0,88.5,2.85,11.0,88.5,82.97,65.82
2017,3,4,9,0,0.0,72.0,2.9,11.0,72.0,67.0,52.02
2017,3,4,9,15,0.0,83.5,3.0,11.0,83.5,77.77,61.0
2017,3,4,9,30,0.0,95.0,3.1,11.0,95.0,88.72,70.04
2017,3,4,9,45,0.0,126.5,3.25,11.5,126.5,119.12,95.14
2017,3,4,10,0,0.0,158.0,3.4,12.0,158.0,149.84,120.1
2017,3,4,10,15,0.0,162.0,3.5,12.0,162.0,153.6,122.84
2017,3,4,10,30,0.0,166.0,3.6,12.0,166.0,157.39,125.67
2017,3,4,10,45,0.5,164.0,3.75,12.5,165.0,155.76,123.88
2017,3,4,11,0,1.0,162.0,3.9,13.0,164.0,154.21,122.2
2017,3,4,11,15,0.5,146.0,4.0,13.0,147.0,138.17,108.92
2017,3,4,11,30,0.0,130.0,4.1,13.0,130.0,122.24,95.77
2017,3,4,11,45,0.0,100.0,4.25,13.0,100.0,93.51,72.11
2017,3,4,12,0,0.0,70.0,4.4,13.0,70.0,65.32,48.79
2017,3,4,12,15,0.0,71.0,4.4,13.0,71.0,66.26,49.56
2017,3,4,12,30,0.0,72.0,4.4,13.0,72.0,67.2,50.32
2017,3,4,12,45,0.0,95.5,4.45,13.5,95.5,89.28,68.41
2017,3,4,13,0,0.0,119.0,4.5,14.0,119.0,111.72,86.65
2017,3,4,13,15,0.0,130.5,4.45,14.0,130.5,122.77,95.68
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,133.85,104.75
2017,3,4,13,45,0.0,142.0,4.4,14.0,142.0,133.84,104.82
2017,3,4,14,0,0.0,142.0,4.4,14.0,142.0,133.83,104.92
2017,3,4,14,15,0.0,131.5,4.3,14.0,131.5,123.67,96.75
2017,3,4,14,30,0.0,121.0,4.2,14.0,121.0,113.54,88.61
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,104.41,81.27
2017,3,4,15,0,0.0,102.0,4.1,14.0,102.0,95.3,73.93
2017,3,4,15,15,0.0,92.5,3.95,13.5,92.5,86.23,66.73
2017,3,4,15,30,0.0,83.0,3.8,13.0,83.0,77.33,59.6
2017,3,4,15,45,0.0,64.0,3.7,13.0,64.0,59.56,44.85
2017,3,4,16,0,0.0,45.0,3.6,13.0,45.0,41.83,30.0
2017,3,4,16,15,0.0,46.0,3.55,13.0,46.0,42.75,30.91
2017,3,4,16,30,0.0,47.0,3.5,13.0,47.0,43.67,31.81
2017,3,4,16,45,0.0,40.5,3.45,13.0,40.5,37.61,26.72
2017,3,4,17,0,0.0,34.0,3.4,13.0,34.0,31.56,21.57
2017,3,4,17,15,0.0,27.0,3.35,12.5,27.0,25.04,15.99
2017,3,4,17,30,0.0,20.0,3.3,12.0,20.0,18.54,10.33
2017,3,4,17,45,0.0,13.5,3.25,12.0,13.5,12.5,4.98
2017,3,4,18,0,0.0,7.0,3.2,12.0,7.0,6.48,0.0
2017,3,4,18,15,0.0,3.5,3.25,12.0,3.5,3.24,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,44.95,17.83
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,108.67,72.18
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,168.28,122.6
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,240.18,184.6
2017,3,5,8,15,257.0,46.0,2.7,14.5,106.0,152.13,120.24
2017,3,5,8,30,0.0,29.0,2.7,15.0,29.0,26.91,17.36
2017,3,5,8,45,348.0,62.0,2.7,15.5,213.0,250.19,205.33
2017,3,5,9,0,696.0,95.0,2.7,16.0,397.0,499.64,405.1
2017,3,5,9,15,348.0,108.0,2.7,16.5,259.0,335.64,273.6
2017,3,5,9,30,0.0,121.0,2.7,17.0,121.0,113.89,88.75
2017,3,5,9,45,0.0,137.0,2.75,17.5,137.0,129.34,101.19
2017,3,5,10,0,0.0,153.0,2.8,18.0,153.0,144.85,113.22
2017,3,5,10,15,3.5,179.0,2.9,18.5,182.0,173.09,135.44
2017,3,5,10,30,7.0,205.0,3.0,19.0,211.0,201.77,157.7
2017,3,5,10,45,16.5,244.0,3.1,19.5,256.5,249.13,194.52
2017,3,5,11,0,26.0,283.0,3.2,20.0,302.0,297.46,231.44
2017,3,5,11,15,15.0,232.0,3.3,20.0,243.5,236.22,183.35
2017,3,5,11,30,4.0,181.0,3.4,20.0,185.0,175.59,135.43
2017,3,5,11,45,5.5,191.5,3.55,20.5,196.5,187.4,144.51
2017,3,5,12,0,7.0,202.0,3.7,21.0,208.0,199.27,153.47
2017,3,5,12,15,10.0,229.5,3.75,21.0,238.0,229.55,177.05
2017,3,5,12,30,13.0,257.0,3.8,21.0,268.0,260.07,200.63
2017,3,5,12,45,9.5,224.0,3.85,21.5,232.5,223.64,171.96
2017,3,5,13,0,6.0,191.0,3.9,22.0,197.0,187.54,143.58
2017,3,5,13,15,6.0,190.5,3.9,22.0,196.0,187.01,143.27
2017,3,5,13,30,6.0,190.0,3.9,22.0,195.0,186.45,142.92
2017,3,5,13,45,69.5,283.5,3.95,22.0,336.5,352.18,273.09
2017,3,5,14,0,133.0,377.0,4.0,22.0,478.0,524.11,402.63
2017,3,5,14,15,471.5,258.0,3.95,22.0,598.0,723.48,557.76
2017,3,5,14,30,810.0,139.0,3.9,22.0,718.0,880.3,672.54
2017,3,5,14,45,779.5,144.5,3.85,22.0,680.5,837.96,642.67
2017,3,5,15,0,749.0,150.0,3.8,22.0,643.0,790.87,610.66
2017,3,5,15,15,731.0,146.0,3.7,22.0,602.5,742.51,577.26
2017,3,5,15,30,713.0,142.0,3.6,22.0,562.0,693.07,541.68
2017,3,5,15,45,358.5,154.0,3.5,22.0,365.5,423.28,335.8
2017,3,5,16,0,4.0,166.0,3.4,22.0,169.0,161.07,124.94
2017,3,5,16,15,86.0,172.5,3.05,21.5,209.5,222.31,176.29
2017,3,5,16,30,168.0,179.0,2.7,21.0,250.0,275.89,219.62
2017,3,5,16,45,148.5,157.5,2.4,20.5,214.0,234.63,186.4
2017,3,5,17,0,129.0,136.0,2.1,20.0,178.0,195.42,154.55
2017,3,5,17,15,244.5,107.5,1.95,19.5,167.5,204.21,159.15
2017,3,5,17,30,360.0,79.0,1.8,19.0,157.0,197.81,148.26
2017,3,5,17,45,262.0,61.5,1.7,18.5,109.5,132.67,94.2
2017,3,5,18,0,164.0,44.0,1.6,18.0,62.0,77.44,49.42
2017,3,5,18,15,82.0,22.0,1.7,17.5,31.0,32.2,0.65
2017,3,5,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,7,15,150.5,22.5,4.55,17.5,42.0,46.68,20.3
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,111.64,73.43
2017,3,6,7,45,410.0,55.0,5.05,18.5,136.0,171.91,123.71
2017,3,6,8,0,519.0,65.0,5.3,19.0,188.0,244.61,185.8
2017,3,6,8,15,259.5,45.0,5.7,19.5,106.5,155.63,121.36
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,23.19,13.82
2017,3,6,8,45,373.0,53.5,6.5,20.5,216.5,253.27,205.44
2017,3,6,9,0,746.0,82.0,6.9,21.0,408.0,513.22,415.58
2017,3,6,9,15,373.0,120.0,7.05,21.5,283.0,364.4,295.2
2017,3,6,9,30,0.0,158.0,7.2,22.0,158.0,150.28,116.77
2017,3,6,9,45,150.5,212.5,7.35,22.5,304.0,326.78,260.52
2017,3,6,10,0,301.0,267.0,7.5,23.0,450.0,514.31,407.82
2017,3,6,10,15,256.5,294.5,7.5,23.5,457.0,521.84,410.52
2017,3,6,10,30,212.0,322.0,7.5,24.0,464.0,514.41,402.19
2017,3,6,10,45,553.5,210.0,7.5,24.5,606.0,718.21,563.37
2017,3,6,11,0,895.0,98.0,7.5,25.0,748.0,912.97,705.13
2017,3,6,11,15,521.5,241.5,7.45,25.0,623.5,756.17,586.49
2017,3,6,11,30,148.0,385.0,7.4,25.0,499.0,547.68,420.41
2017,3,6,11,45,283.0,365.0,7.35,25.5,588.5,671.25,515.14
2017,3,6,12,0,418.0,345.0,7.3,26.0,678.0,785.2,599.9
2017,3,6,12,15,449.0,335.5,7.2,26.0,696.5,821.74,625.89
2017,3,6,12,30,480.0,326.0,7.1,26.0,715.0,845.34,643.05
2017,3,6,12,45,686.5,222.0,7.05,26.0,777.5,943.95,718.37
2017,3,6,13,0,893.0,118.0,7.0,26.0,840.0,1017.99,769.62
2017,3,6,13,15,890.0,117.5,6.85,26.0,830.0,1008.14,761.92
2017,3,6,13,30,887.0,117.0,6.7,26.0,820.0,994.58,752.18
2017,3,6,13,45,769.5,177.5,6.6,26.0,777.5,948.12,719.87
2017,3,6,14,0,652.0,238.0,6.5,26.0,735.0,886.4,676.07
2017,3,6,14,15,750.0,178.0,6.35,26.0,731.0,896.01,684.06
2017,3,6,14,30,848.0,118.0,6.2,26.0,727.0,891.31,681.02
2017,3,6,14,45,834.5,116.5,6.1,26.0,692.5,850.99,653.1
2017,3,6,15,0,821.0,115.0,6.0,26.0,658.0,808.43,623.63
2017,3,6,15,15,595.0,180.5,5.85,25.5,561.5,673.37,524.9
2017,3,6,15,30,369.0,246.0,5.7,25.0,465.0,536.84,419.84
2017,3,6,15,45,353.5,227.5,5.55,25.0,423.5,488.95,384.07
2017,3,6,16,0,338.0,209.0,5.4,25.0,382.0,441.56,347.88
2017,3,6,16,15,227.5,195.0,5.05,24.5,306.5,343.64,271.19
2017,3,6,16,30,117.0,181.0,4.7,24.0,231.0,250.35,197.23
2017,3,6,16,45,105.0,157.5,4.4,24.0,197.5,213.38,167.74
2017,3,6,17,0,93.0,134.0,4.1,24.0,164.0,177.72,138.79
2017,3,6,17,15,78.0,109.5,3.85,23.5,131.5,137.28,105.83
2017,3,6,17,30,63.0,85.0,3.6,23.0,99.0,103.35,77.68
2017,3,6,17,45,37.0,61.5,3.35,22.5,69.0,69.71,49.93
2017,3,6,18,0,11.0,38.0,3.1,22.0,39.0,39.27,24.96
2017,3,6,18,15,5.5,19.0,3.25,21.5,19.5,18.35,0.09
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.67,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.0,38.0,39.15,20.0
2017,3,7,7,30,103.0,55.0,2.4,18.0,69.0,77.82,53.92
2017,3,7,7,45,166.0,78.0,2.6,18.5,112.5,127.43,94.81
2017,3,7,8,0,229.0,101.0,2.8,19.0,156.0,182.48,140.83
2017,3,7,8,15,306.0,109.5,3.1,19.0,203.0,235.04,185.2
2017,3,7,8,30,383.0,118.0,3.4,19.0,250.0,302.5,241.59
2017,3,7,8,45,314.5,151.5,3.7,19.5,271.5,319.98,256.79
2017,3,7,9,0,246.0,185.0,4.0,20.0,293.0,335.23,268.69
2017,3,7,9,15,126.0,180.5,4.2,20.0,236.5,263.22,210.48
2017,3,7,9,30,6.0,176.0,4.4,20.0,180.0,172.11,135.08
2017,3,7,9,45,8.0,192.0,4.65,20.0,197.0,189.39,148.74
2017,3,7,10,0,10.0,208.0,4.9,20.0,214.0,206.89,162.37
2017,3,7,10,15,11.5,221.5,5.0,20.0,229.0,221.69,173.76
2017,3,7,10,30,13.0,235.0,5.1,20.0,244.0,236.64,185.23
2017,3,7,10,45,122.5,296.0,5.2,20.5,385.5,416.22,327.48
2017,3,7,11,0,232.0,357.0,5.3,21.0,527.0,584.18,455.25
2017,3,7,11,15,233.5,369.5,5.25,21.0,545.5,605.53,469.73
2017,3,7,11,30,235.0,382.0,5.2,21.0,564.0,626.05,484.09
2017,3,7,11,45,353.5,352.0,5.2,21.0,632.0,724.71,559.32
2017,3,7,12,0,472.0,322.0,5.2,21.0,700.0,825.2,633.97
2017,3,7,12,15,517.5,312.0,5.15,21.0,730.0,864.7,662.17
2017,3,7,12,30,563.0,302.0,5.1,21.0,760.0,902.37,689.18
2017,3,7,12,45,365.5,357.5,5.05,21.0,655.0,754.56,578.43
2017,3,7,13,0,168.0,413.0,5.0,21.0,550.0,605.32,464.27
2017,3,7,13,15,149.5,406.5,4.95,21.0,527.0,578.7,444.79
2017,3,7,13,30,131.0,400.0,4.9,21.0,504.0,551.73,424.54
2017,3,7,13,45,93.5,374.0,4.9,21.0,447.5,472.24,364.85
2017,3,7,14,0,56.0,348.0,4.9,21.0,391.0,407.16,315.17
2017,3,7,14,15,57.5,337.0,4.85,21.0,379.5,395.44,306.87
2017,3,7,14,30,59.0,326.0,4.8,21.0,368.0,383.51,298.27
2017,3,7,14,45,91.0,321.5,4.8,21.0,383.5,404.37,315.8
2017,3,7,15,0,123.0,317.0,4.8,21.0,399.0,433.23,339.16
2017,3,7,15,15,138.5,297.5,4.7,20.5,384.5,419.29,330.06
2017,3,7,15,30,154.0,278.0,4.6,20.0,370.0,403.76,319.71
2017,3,7,15,45,133.0,254.0,4.55,20.0,329.0,356.49,283.18
2017,3,7,16,0,112.0,230.0,4.5,20.0,288.0,303.36,241.73
2017,3,7,16,15,226.5,196.0,4.2,19.5,297.5,336.61,270.46
2017,3,7,16,30,341.0,162.0,3.9,19.0,307.0,356.37,286.98
2017,3,7,16,45,302.5,148.0,3.65,18.5,263.5,303.57,243.9
2017,3,7,17,0,264.0,134.0,3.4,18.0,220.0,254.67,203.4
2017,3,7,17,15,314.5,107.5,3.1,17.0,191.0,228.95,180.18
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,200.73,152.69
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,136.77,98.46
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,83.8,54.52
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,33.58,6.17
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,20.0,6.0,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,40.0,12.0,2.5,11.0,13.0,14.45,0.0
2017,3,8,7,15,164.5,30.5,2.5,11.5,51.0,58.26,31.47
2017,3,8,7,30,289.0,49.0,2.5,12.0,89.0,114.0,78.07
2017,3,8,7,45,379.5,62.0,2.5,12.5,140.0,170.57,126.5
2017,3,8,8,0,470.0,75.0,2.5,13.0,191.0,240.24,186.81
2017,3,8,8,15,247.0,103.0,2.45,13.5,165.5,205.52,165.1
2017,3,8,8,30,24.0,131.0,2.4,14.0,140.0,136.26,109.71
2017,3,8,8,45,12.0,118.5,2.4,14.5,123.0,118.29,94.48
2017,3,8,9,0,0.0,106.0,2.4,15.0,106.0,99.58,78.34
2017,3,8,9,15,14.5,157.5,2.35,15.5,165.5,158.89,127.1
2017,3,8,9,30,29.0,209.0,2.3,16.0,225.0,227.7,182.2
2017,3,8,9,45,39.5,235.5,2.3,16.5,259.0,264.03,210.25
2017,3,8,10,0,50.0,262.0,2.3,17.0,293.0,301.39,238.76
2017,3,8,10,15,51.0,279.0,2.3,17.0,312.5,321.93,254.04
2017,3,8,10,30,52.0,296.0,2.3,17.0,332.0,342.5,269.3
2017,3,8,10,45,142.5,327.0,2.35,17.5,431.0,466.85,365.29
2017,3,8,11,0,233.0,358.0,2.4,18.0,530.0,586.04,453.71
2017,3,8,11,15,239.0,366.0,2.4,18.5,547.5,606.64,466.58
2017,3,8,11,30,245.0,374.0,2.4,19.0,565.0,626.6,479.55
2017,3,8,11,45,510.5,279.0,2.45,19.5,687.0,809.64,615.2
2017,3,8,12,0,776.0,184.0,2.5,20.0,809.0,979.26,731.16
2017,3,8,12,15,778.5,185.0,2.55,20.5,817.0,990.78,735.8
2017,3,8,12,30,781.0,186.0,2.6,21.0,825.0,998.87,739.9
2017,3,8,12,45,779.5,186.5,2.7,21.5,823.5,998.96,739.37
2017,3,8,13,0,778.0,187.0,2.8,22.0,822.0,995.56,736.73
2017,3,8,13,15,602.0,264.5,2.8,22.0,752.5,898.16,670.26
2017,3,8,13,30,426.0,342.0,2.8,22.0,683.0,798.82,598.32
2017,3,8,13,45,245.5,349.5,2.85,22.5,545.0,616.2,466.46
2017,3,8,14,0,65.0,357.0,2.9,23.0,407.0,424.99,322.89
2017,3,8,14,15,37.5,291.5,2.85,23.0,320.5,327.99,251.05
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,225.16,172.42
2017,3,8,14,45,13.0,231.5,2.8,23.0,241.0,233.09,179.19
2017,3,8,15,0,16.0,237.0,2.8,23.0,248.0,240.89,185.64
2017,3,8,15,15,16.5,227.5,2.8,23.0,238.0,231.44,178.74
2017,3,8,15,30,17.0,218.0,2.8,23.0,228.0,221.96,171.86
2017,3,8,15,45,8.5,185.0,2.8,23.0,190.0,182.6,141.27
2017,3,8,16,0,0.0,152.0,2.8,23.0,152.0,144.27,111.18
2017,3,8,16,15,9.5,155.5,2.6,22.5,160.0,153.81,119.63
2017,3,8,16,30,19.0,159.0,2.4,22.0,168.0,162.61,127.33
2017,3,8,16,45,13.5,138.5,2.2,21.5,144.5,139.02,108.72
2017,3,8,17,0,8.0,118.0,2.0,21.0,121.0,116.09,90.44
2017,3,8,17,15,187.0,99.5,1.85,20.5,142.0,173.8,135.09
2017,3,8,17,30,366.0,81.0,1.7,20.0,163.0,200.68,150.02
2017,3,8,17,45,274.5,63.5,1.55,19.5,115.0,136.73,96.87
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,81.92,52.55
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,34.17,8.23
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.0,19.5,18.09,7.99
2017,3,9,7,30,0.0,34.0,3.4,17.0,34.0,31.6,20.49
2017,3,9,7,45,0.0,52.0,3.55,17.5,52.0,48.71,35.26
2017,3,9,8,0,0.0,70.0,3.7,18.0,70.0,65.86,49.86
2017,3,9,8,15,0.0,89.0,3.8,18.5,89.0,84.04,65.02
2017,3,9,8,30,0.0,108.0,3.9,19.0,108.0,102.28,79.91
2017,3,9,8,45,0.0,111.0,4.05,20.0,111.0,104.74,81.39
2017,3,9,9,0,0.0,114.0,4.2,21.0,114.0,107.34,82.91
2017,3,9,9,15,0.5,138.5,4.25,21.0,139.0,131.38,102.13
2017,3,9,9,30,1.0,163.0,4.3,21.0,164.0,155.62,121.28
2017,3,9,9,45,37.0,220.0,4.35,21.5,243.5,245.59,192.95
2017,3,9,10,0,73.0,277.0,4.4,22.0,323.0,334.58,261.95
2017,3,9,10,15,45.5,262.0,4.4,22.0,291.5,299.14,233.14
2017,3,9,10,30,18.0,247.0,4.4,22.0,260.0,252.65,195.88
2017,3,9,10,45,36.0,288.5,4.45,22.5,315.0,321.8,249.03
2017,3,9,11,0,54.0,330.0,4.5,23.0,370.0,383.33,295.17
2017,3,9,11,15,119.0,361.0,4.45,23.0,453.0,490.34,376.45
2017,3,9,11,30,184.0,392.0,4.4,23.0,536.0,588.45,449.15
2017,3,9,11,45,200.5,399.5,4.4,23.5,559.5,616.12,467.89
2017,3,9,12,0,217.0,407.0,4.4,24.0,583.0,643.46,486.55
2017,3,9,12,15,218.0,411.5,4.35,24.0,589.5,651.65,491.93
2017,3,9,12,30,219.0,416.0,4.3,24.0,596.0,658.86,496.75
2017,3,9,12,45,233.0,413.0,4.25,24.0,605.0,669.76,504.79
2017,3,9,13,0,247.0,410.0,4.2,24.0,614.0,679.56,512.06
2017,3,9,13,15,148.5,385.5,4.1,24.0,507.5,554.01,419.36
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,416.53,316.06
2017,3,9,13,45,117.0,374.0,3.9,24.0,465.5,506.85,385.36
2017,3,9,14,0,184.0,387.0,3.8,24.0,530.0,581.1,440.96
2017,3,9,14,15,211.5,370.0,3.7,23.5,529.0,582.95,444.03
2017,3,9,14,30,239.0,353.0,3.6,23.0,528.0,582.61,445.87
2017,3,9,14,45,297.5,323.0,3.5,23.0,530.0,603.15,462.81
2017,3,9,15,0,356.0,293.0,3.4,23.0,532.0,607.29,467.78
2017,3,9,15,15,459.0,241.0,3.2,22.5,529.5,626.83,485.52
2017,3,9,15,30,562.0,189.0,3.0,22.0,527.0,627.07,488.85
2017,3,9,15,45,563.0,172.0,2.85,22.0,488.0,582.85,456.29
2017,3,9,16,0,564.0,155.0,2.7,22.0,449.0,536.91,422.02
2017,3,9,16,15,381.0,169.0,2.55,21.5,359.0,413.24,326.66
2017,3,9,16,30,198.0,183.0,2.4,21.0,269.0,294.93,233.72
2017,3,9,16,45,184.0,160.0,2.25,21.0,231.5,253.03,200.45
2017,3,9,17,0,170.0,137.0,2.1,21.0,194.0,212.5,167.33
2017,3,9,17,15,150.0,113.0,2.15,20.5,156.5,170.23,132.55
2017,3,9,17,30,130.0,89.0,2.2,20.0,119.0,130.29,98.99
2017,3,9,17,45,96.5,66.0,2.25,20.0,84.5,90.62,65.63
2017,3,9,18,0,63.0,43.0,2.3,20.0,50.0,55.17,36.09
2017,3,9,18,15,31.5,21.5,2.35,19.5,25.0,24.9,6.54
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,14.3,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,53.58,30.73
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,108.03,73.8
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.5,160.11,117.29
2017,3,10,8,0,379.0,86.0,1.1,19.0,183.0,220.92,168.38
2017,3,10,8,15,435.0,96.0,0.85,19.5,232.5,277.45,215.33
2017,3,10,8,30,491.0,106.0,0.6,20.0,282.0,340.02,265.23
2017,3,10,8,45,601.5,101.0,0.4,20.5,351.0,423.81,328.97
2017,3,10,9,0,712.0,96.0,0.2,21.0,420.0,515.1,394.97
2017,3,10,9,15,739.0,100.5,0.35,21.5,471.0,575.15,438.88
2017,3,10,9,30,766.0,105.0,0.5,22.0,522.0,634.39,481.49
2017,3,10,9,45,681.0,145.5,0.65,22.5,539.5,656.45,495.43
2017,3,10,10,0,596.0,186.0,0.8,23.0,557.0,665.65,500.28
2017,3,10,10,15,605.0,195.5,0.9,23.0,593.0,708.66,530.26
2017,3,10,10,30,614.0,205.0,1.0,23.0,629.0,750.19,558.47
2017,3,10,10,45,742.0,159.5,1.15,23.5,695.0,835.35,615.98
2017,3,10,11,0,870.0,114.0,1.3,24.0,761.0,913.0,665.37
2017,3,10,11,15,877.0,115.5,1.4,24.0,786.0,943.8,684.72
2017,3,10,11,30,884.0,117.0,1.5,24.0,811.0,971.43,702.64
2017,3,10,11,45,884.5,120.0,1.6,24.5,826.5,991.07,714.19
2017,3,10,12,0,885.0,123.0,1.7,25.0,842.0,1007.04,723.56
2017,3,10,12,15,750.5,205.0,1.75,25.0,818.5,986.21,710.52
2017,3,10,12,30,616.0,287.0,1.8,25.0,795.0,939.94,679.59
2017,3,10,12,45,751.5,205.0,1.9,25.0,824.5,992.37,716.89
2017,3,10,13,0,887.0,123.0,2.0,25.0,854.0,1020.51,735.56
2017,3,10,13,15,667.5,229.0,2.05,25.0,775.5,926.72,675.8
2017,3,10,13,30,448.0,335.0,2.1,25.0,697.0,812.85,596.1
2017,3,10,13,45,354.0,357.5,2.2,25.0,640.0,728.06,538.6
2017,3,10,14,0,260.0,380.0,2.3,25.0,583.0,656.59,488.22
2017,3,10,14,15,316.5,352.0,2.35,24.5,590.5,670.85,502.25
2017,3,10,14,30,373.0,324.0,2.4,24.0,598.0,680.95,512.76
2017,3,10,14,45,527.0,252.5,2.5,24.0,619.0,733.97,555.09
2017,3,10,15,0,681.0,181.0,2.6,24.0,640.0,768.7,583.97
2017,3,10,15,15,652.0,175.5,2.6,23.5,593.5,712.29,545.43
2017,3,10,15,30,623.0,170.0,2.6,23.0,547.0,655.95,506.7
2017,3,10,15,45,559.0,174.0,2.65,23.0,492.5,581.97,452.84
2017,3,10,16,0,495.0,178.0,2.7,23.0,438.0,516.57,404.03
2017,3,10,16,15,435.5,169.0,2.5,22.5,380.5,445.1,349.96
2017,3,10,16,30,376.0,160.0,2.3,22.0,323.0,378.75,298.66
2017,3,10,16,45,347.5,143.5,2.15,22.0,278.5,319.39,251.51
2017,3,10,17,0,319.0,127.0,2.0,22.0,234.0,269.4,210.57
2017,3,10,17,15,283.0,107.5,1.95,21.5,189.5,216.44,166.94
2017,3,10,17,30,247.0,88.0,1.9,21.0,145.0,167.58,125.8
2017,3,10,17,45,196.0,66.5,1.9,20.5,104.0,117.34,83.77
2017,3,10,18,0,145.0,45.0,1.9,20.0,63.0,73.5,47.5
2017,3,10,18,15,72.5,22.5,2.0,19.5,31.5,31.42,10.1
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,8.34,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,26.21,14.94
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,44.32,31.3
2017,3,11,7,45,5.0,70.0,1.7,16.5,71.5,67.79,51.32
2017,3,11,8,0,10.0,93.0,2.0,17.0,96.0,91.92,71.69
2017,3,11,8,15,17.5,115.0,2.15,17.0,121.0,116.68,92.38
2017,3,11,8,30,25.0,137.0,2.3,17.0,146.0,146.38,116.88
2017,3,11,8,45,84.5,169.0,2.5,17.5,206.5,210.82,169.39
2017,3,11,9,0,144.0,201.0,2.7,18.0,267.0,288.35,231.54
2017,3,11,9,15,74.0,187.0,2.85,18.0,221.0,230.83,184.51
2017,3,11,9,30,4.0,173.0,3.0,18.0,175.0,167.35,131.81
2017,3,11,9,45,2.0,130.0,3.2,18.5,131.0,123.7,96.06
2017,3,11,10,0,0.0,87.0,3.4,19.0,87.0,81.09,61.04
2017,3,11,10,15,1.0,129.0,3.45,19.0,130.0,121.98,94.06
2017,3,11,10,30,2.0,171.0,3.5,19.0,173.0,163.6,127.16
2017,3,11,10,45,3.5,181.0,3.55,19.5,184.5,174.7,135.47
2017,3,11,11,0,5.0,191.0,3.6,20.0,196.0,185.92,143.88
2017,3,11,11,15,10.0,228.5,3.55,20.0,237.0,227.65,176.52
2017,3,11,11,30,15.0,266.0,3.5,20.0,278.0,269.97,209.18
2017,3,11,11,45,22.5,299.5,3.5,20.5,318.0,311.17,240.31
2017,3,11,12,0,30.0,333.0,3.5,21.0,358.0,366.51,281.63
2017,3,11,12,15,39.5,353.0,3.45,21.0,386.0,397.64,304.92
2017,3,11,12,30,49.0,373.0,3.4,21.0,414.0,428.86,328.2
2017,3,11,12,45,29.5,300.5,3.4,21.0,325.5,331.98,255.04
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,227.71,174.95
2017,3,11,13,15,12.5,250.0,3.35,20.5,261.0,251.95,194.38
2017,3,11,13,30,15.0,272.0,3.3,20.0,285.0,276.26,213.59
2017,3,11,13,45,10.5,230.0,3.25,20.0,239.0,229.85,177.67
2017,3,11,14,0,6.0,188.0,3.2,20.0,193.0,184.06,142.0
2017,3,11,14,15,3.0,167.5,3.15,19.5,170.0,161.16,124.33
2017,3,11,14,30,0.0,147.0,3.1,19.0,147.0,138.53,106.64
2017,3,11,14,45,0.0,116.0,3.1,19.0,116.0,108.68,82.92
2017,3,11,15,0,0.0,85.0,3.1,19.0,85.0,79.26,59.31
2017,3,11,15,15,0.0,105.0,3.05,18.5,105.0,98.15,74.99
2017,3,11,15,30,0.0,125.0,3.0,18.0,125.0,117.39,90.99
2017,3,11,15,45,0.0,138.0,3.0,18.0,138.0,130.1,101.58
2017,3,11,16,0,0.0,151.0,3.0,18.0,151.0,143.06,112.44
2017,3,11,16,15,0.0,92.0,2.9,17.5,92.0,85.88,66.05
2017,3,11,16,30,0.0,33.0,2.8,17.0,33.0,30.64,20.24
2017,3,11,16,45,0.0,28.5,2.7,17.0,28.5,26.45,16.79
2017,3,11,17,0,0.0,24.0,2.6,17.0,24.0,22.26,13.29
2017,3,11,17,15,0.0,19.0,2.45,16.5,19.0,17.61,9.38
2017,3,11,17,30,0.0,14.0,2.3,16.0,14.0,12.97,5.4
2017,3,11,17,45,0.0,10.0,2.15,16.0,10.0,9.26,2.16
2017,3,11,18,0,0.0,6.0,2.0,16.0,6.0,5.55,0.0
2017,3,11,18,15,0.0,3.0,1.95,16.0,3.0,2.77,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,8.1,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,20.58,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,63.37,39.95
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,119.29,86.85
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.5,176.08,136.17
2017,3,12,8,0,423.0,93.0,4.4,8.0,205.0,243.81,195.77
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.5,155.62,127.41
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,31.56,21.97
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,38.55,28.02
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,45.55,33.97
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,51.15,38.67
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,56.77,43.35
2017,3,12,9,45,2.0,123.5,4.3,8.5,125.0,117.39,94.66
2017,3,12,10,0,4.0,186.0,4.3,9.0,189.0,179.92,146.41
2017,3,12,10,15,2.0,164.0,4.25,9.0,165.5,156.72,126.65
2017,3,12,10,30,0.0,142.0,4.2,9.0,142.0,133.69,107.18
2017,3,12,10,45,1.5,155.5,4.2,9.5,156.5,148.06,118.76
2017,3,12,11,0,3.0,169.0,4.2,10.0,171.0,162.56,130.34
2017,3,12,11,15,1.5,152.5,4.15,10.0,153.5,145.24,115.81
2017,3,12,11,30,0.0,136.0,4.1,10.0,136.0,127.95,101.37
2017,3,12,11,45,0.5,143.5,4.05,10.5,144.0,135.69,107.49
2017,3,12,12,0,1.0,151.0,4.0,11.0,152.0,143.44,113.57
2017,3,12,12,15,0.5,147.5,3.9,11.0,148.0,139.6,110.32
2017,3,12,12,30,0.0,144.0,3.8,11.0,144.0,135.74,107.1
2017,3,12,12,45,1.5,153.5,3.75,11.5,155.0,146.4,115.68
2017,3,12,13,0,3.0,163.0,3.7,12.0,166.0,157.07,124.22
2017,3,12,13,15,5.5,184.5,3.55,12.0,189.5,180.42,143.26
2017,3,12,13,30,8.0,206.0,3.4,12.0,213.0,203.83,162.26
2017,3,12,13,45,14.0,247.5,3.3,12.5,259.5,250.52,199.55
2017,3,12,14,0,20.0,289.0,3.2,13.0,306.0,297.56,236.56
2017,3,12,14,15,29.5,301.0,3.0,13.0,324.0,329.69,262.08
2017,3,12,14,30,39.0,313.0,2.8,13.0,342.0,350.12,278.38
2017,3,12,14,45,31.5,287.5,2.65,13.0,310.0,315.52,251.33
2017,3,12,15,0,24.0,262.0,2.5,13.0,278.0,272.08,217.32
2017,3,12,15,15,12.0,205.0,2.3,13.0,213.0,204.93,163.76
2017,3,12,15,30,0.0,148.0,2.1,13.0,148.0,139.67,110.8
2017,3,12,15,45,28.5,186.5,1.9,13.0,201.5,203.48,164.13
2017,3,12,16,0,57.0,225.0,1.7,13.0,255.0,261.08,211.16
2017,3,12,16,15,29.5,185.5,1.55,12.5,201.0,200.99,162.61
2017,3,12,16,30,2.0,146.0,1.4,12.0,147.0,139.93,112.76
2017,3,12,16,45,1.0,126.5,1.25,12.0,127.0,120.51,97.01
2017,3,12,17,0,0.0,107.0,1.1,12.0,107.0,101.28,81.08
2017,3,12,17,15,0.0,86.5,1.0,11.5,86.5,81.6,64.63
2017,3,12,17,30,0.0,66.0,0.9,11.0,66.0,61.99,47.87
2017,3,12,17,45,0.0,47.0,0.8,11.0,47.0,43.92,32.02
2017,3,12,18,0,0.0,28.0,0.7,11.0,28.0,26.0,16.17
2017,3,12,18,15,0.0,14.0,0.75,10.5,14.0,12.98,2.93
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,8.5,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,19.24,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,61.75,40.15
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,112.3,82.44
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,77.99,58.88
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,27.83,18.61
2017,3,13,8,15,0.0,38.5,2.85,10.0,38.5,35.74,25.52
2017,3,13,8,30,0.0,47.0,3.0,10.0,47.0,43.67,32.32
2017,3,13,8,45,0.0,67.0,3.2,10.5,67.0,62.33,48.17
2017,3,13,9,0,0.0,87.0,3.4,11.0,87.0,81.12,63.88
2017,3,13,9,15,29.0,162.5,3.6,11.5,178.5,177.37,144.72
2017,3,13,9,30,58.0,238.0,3.8,12.0,270.0,276.54,225.57
2017,3,13,9,45,86.5,268.0,4.0,12.5,320.5,330.98,268.85
2017,3,13,10,0,115.0,298.0,4.2,13.0,371.0,387.98,313.71
2017,3,13,10,15,111.0,316.5,4.4,13.0,390.5,408.79,329.41
2017,3,13,10,30,107.0,335.0,4.6,13.0,410.0,429.05,344.72
2017,3,13,10,45,107.5,352.0,4.85,13.5,430.5,451.08,360.93
2017,3,13,11,0,108.0,369.0,5.1,14.0,451.0,472.86,376.86
2017,3,13,11,15,176.0,382.0,5.2,14.5,520.5,564.76,448.31
2017,3,13,11,30,244.0,395.0,5.3,15.0,590.0,647.69,511.49
2017,3,13,11,45,556.0,272.0,5.4,16.0,727.5,847.82,666.94
2017,3,13,12,0,868.0,149.0,5.5,17.0,865.0,1029.82,796.37
2017,3,13,12,15,871.5,149.5,5.5,17.0,873.5,1042.22,803.56
2017,3,13,12,30,875.0,150.0,5.5,17.0,882.0,1050.86,809.32
2017,3,13,12,45,884.0,144.5,5.55,17.5,883.5,1054.67,810.7
2017,3,13,13,0,893.0,139.0,5.6,18.0,885.0,1045.28,803.06
2017,3,13,13,15,891.5,138.0,5.55,18.0,875.5,1035.89,796.49
2017,3,13,13,30,890.0,137.0,5.5,18.0,866.0,1022.75,787.44
2017,3,13,13,45,894.5,131.5,5.45,18.5,849.5,1006.91,775.15
2017,3,13,14,0,899.0,126.0,5.4,19.0,833.0,987.2,760.33
2017,3,13,14,15,892.0,124.0,5.25,19.0,806.0,956.83,738.94
2017,3,13,14,30,885.0,122.0,5.1,19.0,779.0,930.12,720.29
2017,3,13,14,45,884.5,115.0,5.0,19.0,746.0,893.17,694.71
2017,3,13,15,0,884.0,108.0,4.9,19.0,713.0,847.46,662.84
2017,3,13,15,15,870.5,105.5,4.7,18.5,671.0,804.45,633.46
2017,3,13,15,30,857.0,103.0,4.5,18.0,629.0,754.07,598.4
2017,3,13,15,45,843.5,97.5,4.35,18.0,581.5,698.86,558.26
2017,3,13,16,0,830.0,92.0,4.2,18.0,534.0,642.38,514.88
2017,3,13,16,15,803.5,88.0,3.8,17.5,480.5,578.86,465.32
2017,3,13,16,30,777.0,84.0,3.4,17.0,427.0,516.02,414.92
2017,3,13,16,45,744.0,77.5,3.05,17.0,371.5,448.48,358.76
2017,3,13,17,0,711.0,71.0,2.7,17.0,316.0,383.64,303.18
2017,3,13,17,15,654.5,64.5,2.35,16.0,258.0,312.35,242.24
2017,3,13,17,30,598.0,58.0,2.0,15.0,200.0,246.91,184.67
2017,3,13,17,45,510.5,48.0,1.65,14.0,146.0,176.76,123.9
2017,3,13,18,0,423.0,38.0,1.3,13.0,92.0,117.29,73.36
2017,3,13,18,15,211.5,19.0,1.3,12.5,46.0,45.24,17.76
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
