Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,11.73,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,38.69,1.7
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.5,89.82,53.81
2017,3,14,7,30,496.0,44.0,1.4,6.0,126.0,156.45,109.02
2017,3,14,7,45,573.0,52.5,1.6,7.0,182.0,219.3,165.38
2017,3,14,8,0,650.0,61.0,1.8,8.0,238.0,291.19,229.6
2017,3,14,8,15,699.0,66.5,1.8,8.5,296.0,356.9,288.3
2017,3,14,8,30,748.0,72.0,1.8,9.0,354.0,427.6,349.12
2017,3,14,8,45,780.0,76.5,1.85,10.0,409.5,492.63,402.75
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,559.46,455.54
2017,3,14,9,15,835.5,84.5,1.95,11.5,517.5,621.31,503.36
2017,3,14,9,30,859.0,88.0,2.0,12.0,570.0,683.27,549.65
2017,3,14,9,45,875.5,91.0,2.15,12.5,617.0,735.41,586.58
2017,3,14,10,0,892.0,94.0,2.3,13.0,664.0,789.77,623.95
2017,3,14,10,15,904.0,96.0,2.4,13.5,704.5,837.85,655.9
2017,3,14,10,30,916.0,98.0,2.5,14.0,745.0,883.71,685.95
2017,3,14,10,45,924.0,100.0,2.6,15.0,778.0,923.58,710.22
2017,3,14,11,0,932.0,102.0,2.7,16.0,811.0,960.46,732.2
2017,3,14,11,15,937.5,103.0,2.8,16.5,835.5,990.73,750.92
2017,3,14,11,30,943.0,104.0,2.9,17.0,860.0,1017.51,767.31
2017,3,14,11,45,945.5,105.5,3.0,17.5,876.0,1038.28,779.73
2017,3,14,12,0,948.0,107.0,3.1,18.0,892.0,1055.18,789.7
2017,3,14,12,15,949.0,107.5,3.2,18.5,899.0,1065.57,795.47
2017,3,14,12,30,950.0,108.0,3.3,19.0,906.0,1071.93,798.77
2017,3,14,12,45,947.0,109.0,3.4,19.5,903.5,1070.78,797.26
2017,3,14,13,0,944.0,110.0,3.5,20.0,901.0,1065.59,793.28
2017,3,14,13,15,940.5,109.5,3.55,20.0,890.0,1054.28,786.52
2017,3,14,13,30,937.0,109.0,3.6,20.0,879.0,1039.06,777.32
2017,3,14,13,45,929.5,109.0,3.7,20.0,858.5,1016.72,763.82
2017,3,14,14,0,922.0,109.0,3.8,20.0,838.0,990.81,747.93
2017,3,14,14,15,914.5,107.5,3.85,20.0,810.0,959.89,728.27
2017,3,14,14,30,907.0,106.0,3.9,20.0,782.0,925.75,706.35
2017,3,14,14,45,894.5,105.0,3.95,20.5,746.0,884.86,678.28
2017,3,14,15,0,882.0,104.0,4.0,21.0,710.0,841.5,648.37
2017,3,14,15,15,867.5,101.5,4.0,20.5,667.5,797.59,620.04
2017,3,14,15,30,853.0,99.0,4.0,20.0,625.0,746.57,586.11
2017,3,14,15,45,833.5,96.0,4.0,20.0,576.5,690.08,546.24
2017,3,14,16,0,814.0,93.0,4.0,20.0,528.0,632.9,503.18
2017,3,14,16,15,787.0,88.5,3.75,19.5,475.0,569.32,454.35
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,506.53,404.67
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.5,439.61,350.28
2017,3,14,17,0,686.0,73.0,3.1,18.0,311.0,374.78,295.78
2017,3,14,17,15,629.0,66.0,2.85,17.0,254.0,304.24,235.75
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,239.67,179.21
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,170.58,119.69
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,112.5,70.7
2017,3,14,18,15,236.5,24.5,2.1,13.5,51.0,53.45,23.27
2017,3,14,18,30,81.0,10.0,2.1,13.0,11.0,13.28,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,7.5,15.5,12.2,0.0
2017,3,15,7,0,171.0,21.0,2.2,8.0,31.0,36.48,6.14
2017,3,15,7,15,300.5,35.5,2.25,8.5,77.0,85.78,52.67
2017,3,15,7,30,430.0,50.0,2.3,9.0,123.0,149.07,104.63
2017,3,15,7,45,513.5,59.0,2.35,10.0,178.5,210.36,158.53
2017,3,15,8,0,597.0,68.0,2.4,11.0,234.0,281.53,221.01
2017,3,15,8,15,647.5,75.0,2.35,11.5,291.0,346.79,278.57
2017,3,15,8,30,698.0,82.0,2.3,12.0,348.0,416.97,338.32
2017,3,15,8,45,734.5,86.5,2.25,13.0,403.5,481.69,391.03
2017,3,15,9,0,771.0,91.0,2.2,14.0,459.0,547.99,442.75
2017,3,15,9,15,795.5,94.5,2.25,14.5,510.5,608.43,489.23
2017,3,15,9,30,820.0,98.0,2.3,15.0,562.0,669.16,534.42
2017,3,15,9,45,838.5,101.0,2.35,16.0,609.0,724.95,572.67
2017,3,15,10,0,857.0,104.0,2.4,17.0,656.0,779.76,608.22
2017,3,15,10,15,870.0,106.5,2.45,17.5,696.0,828.29,639.76
2017,3,15,10,30,883.0,109.0,2.5,18.0,736.0,869.0,665.49
2017,3,15,10,45,892.0,111.0,2.65,18.5,769.0,908.6,691.06
2017,3,15,11,0,901.0,113.0,2.8,19.0,802.0,945.38,714.56
2017,3,15,11,15,907.5,114.5,2.9,19.0,827.0,976.27,734.97
2017,3,15,11,30,914.0,116.0,3.0,19.0,852.0,1003.82,753.23
2017,3,15,11,45,922.5,114.0,3.1,19.5,869.5,1026.06,766.57
2017,3,15,12,0,931.0,112.0,3.2,20.0,887.0,1044.71,777.62
2017,3,15,12,15,932.5,112.0,3.25,20.0,894.5,1054.82,784.22
2017,3,15,12,30,934.0,112.0,3.3,20.0,902.0,1060.98,788.44
2017,3,15,12,45,932.0,113.0,3.4,20.5,900.0,1060.73,787.53
2017,3,15,13,0,930.0,114.0,3.5,21.0,898.0,1056.5,784.18
2017,3,15,13,15,927.5,113.5,3.55,21.0,887.5,1046.22,778.09
2017,3,15,13,30,925.0,113.0,3.6,21.0,877.0,1032.05,769.59
2017,3,15,13,45,919.0,112.5,3.65,21.0,857.0,1010.72,756.42
2017,3,15,14,0,913.0,112.0,3.7,21.0,837.0,985.82,740.93
2017,3,15,14,15,905.5,111.0,3.7,21.0,809.5,955.58,721.5
2017,3,15,14,30,898.0,110.0,3.7,21.0,782.0,922.16,699.9
2017,3,15,14,45,882.5,110.0,3.75,21.0,745.5,879.99,672.41
2017,3,15,15,0,867.0,110.0,3.8,21.0,709.0,841.07,647.01
2017,3,15,15,15,852.5,107.5,3.75,21.0,666.5,792.31,613.87
2017,3,15,15,30,838.0,105.0,3.7,21.0,624.0,741.84,579.19
2017,3,15,15,45,816.0,102.0,3.7,21.0,575.5,684.2,538.44
2017,3,15,16,0,794.0,99.0,3.7,21.0,527.0,626.16,495.04
2017,3,15,16,15,766.0,95.0,3.5,20.5,474.0,563.45,447.27
2017,3,15,16,30,738.0,91.0,3.3,20.0,421.0,502.56,399.43
2017,3,15,16,45,697.0,85.5,3.1,19.5,365.0,434.2,344.31
2017,3,15,17,0,656.0,80.0,2.9,19.0,309.0,369.08,290.05
2017,3,15,17,15,598.0,72.5,2.6,18.0,252.5,299.36,231.16
2017,3,15,17,30,540.0,65.0,2.3,17.0,196.0,235.76,175.98
2017,3,15,17,45,446.0,54.0,2.0,16.0,143.0,166.66,117.2
2017,3,15,18,0,352.0,43.0,1.7,15.0,90.0,109.1,69.38
2017,3,15,18,15,176.0,27.5,1.7,14.5,51.0,48.98,22.94
2017,3,15,18,30,0.0,12.0,1.7,14.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,14.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.5,12.5,3.2,12.5,15.5,13.16,0.0
2017,3,16,7,0,93.0,25.0,3.4,13.0,31.0,33.13,9.27
2017,3,16,7,15,207.5,44.5,3.5,13.5,75.5,80.0,51.17
2017,3,16,7,30,322.0,64.0,3.6,14.0,120.0,138.99,98.76
2017,3,16,7,45,399.5,77.5,3.75,15.0,172.5,196.08,147.68
2017,3,16,8,0,477.0,91.0,3.9,16.0,225.0,262.54,204.72
2017,3,16,8,15,532.0,100.5,4.05,16.5,280.5,327.24,260.49
2017,3,16,8,30,587.0,110.0,4.2,17.0,336.0,395.71,318.14
2017,3,16,8,45,293.5,78.5,4.4,17.5,191.5,240.98,195.93
2017,3,16,9,0,0.0,47.0,4.6,18.0,47.0,43.69,30.9
2017,3,16,9,15,0.0,60.5,4.75,18.5,60.5,56.29,41.23
2017,3,16,9,30,0.0,74.0,4.9,19.0,74.0,68.91,51.38
2017,3,16,9,45,10.5,158.0,5.05,19.5,165.0,156.87,122.82
2017,3,16,10,0,21.0,242.0,5.2,20.0,256.0,248.26,195.11
2017,3,16,10,15,35.0,276.5,5.3,20.5,301.5,304.34,238.45
2017,3,16,10,30,49.0,311.0,5.4,21.0,347.0,353.7,276.0
2017,3,16,10,45,31.0,279.5,5.5,21.5,302.5,306.25,237.96
2017,3,16,11,0,13.0,248.0,5.6,22.0,258.0,249.14,192.49
2017,3,16,11,15,8.0,205.5,5.6,22.0,211.5,202.8,156.07
2017,3,16,11,30,3.0,163.0,5.6,22.0,165.0,156.82,119.68
2017,3,16,11,45,7.5,204.0,5.7,22.5,210.0,201.17,154.3
2017,3,16,12,0,12.0,245.0,5.8,23.0,255.0,246.07,188.83
2017,3,16,12,15,9.5,221.0,5.8,23.0,229.5,220.03,168.46
2017,3,16,12,30,7.0,197.0,5.8,23.0,204.0,194.07,148.21
2017,3,16,12,45,155.0,305.0,5.8,23.5,437.0,473.79,366.76
2017,3,16,13,0,303.0,413.0,5.8,24.0,670.0,749.59,569.26
2017,3,16,13,15,300.5,408.0,5.75,24.0,660.5,738.96,560.52
2017,3,16,13,30,298.0,403.0,5.7,24.0,651.0,726.94,552.05
2017,3,16,13,45,163.5,361.5,5.7,24.5,497.5,535.26,409.15
2017,3,16,14,0,29.0,320.0,5.7,25.0,344.0,348.89,265.84
2017,3,16,14,15,69.5,343.0,5.65,25.0,396.5,409.66,313.67
2017,3,16,14,30,110.0,366.0,5.6,25.0,449.0,468.34,358.89
2017,3,16,14,45,78.5,332.5,5.6,25.0,390.5,402.17,308.89
2017,3,16,15,0,47.0,299.0,5.6,25.0,332.0,338.18,260.19
2017,3,16,15,15,399.0,220.0,5.5,24.5,470.0,555.99,435.63
2017,3,16,15,30,751.0,141.0,5.4,24.0,608.0,718.21,562.6
2017,3,16,15,45,730.0,135.0,5.35,24.0,560.5,661.52,519.64
2017,3,16,16,0,709.0,129.0,5.3,24.0,513.0,604.61,476.62
2017,3,16,16,15,678.5,123.0,5.1,23.5,461.0,542.2,428.86
2017,3,16,16,30,648.0,117.0,4.9,23.0,409.0,481.23,380.95
2017,3,16,16,45,607.0,109.0,4.75,23.0,354.5,415.0,327.09
2017,3,16,17,0,566.0,101.0,4.6,23.0,300.0,352.17,274.68
2017,3,16,17,15,505.0,90.5,4.45,22.0,245.0,281.19,215.86
2017,3,16,17,30,444.0,80.0,4.3,21.0,190.0,219.73,163.64
2017,3,16,17,45,360.0,65.0,4.15,20.5,139.0,155.41,109.49
2017,3,16,18,0,276.0,50.0,4.0,20.0,88.0,101.57,65.31
2017,3,16,18,15,154.0,30.5,4.1,19.5,50.0,49.53,24.22
2017,3,16,18,30,32.0,11.0,4.2,19.0,12.0,11.91,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.0,13.0,5.0,16.5,17.0,13.91,0.0
2017,3,17,7,0,108.0,26.0,5.2,17.0,34.0,35.74,12.43
2017,3,17,7,15,220.0,45.0,5.5,17.5,78.5,82.61,52.21
2017,3,17,7,30,332.0,64.0,5.8,18.0,123.0,141.58,99.38
2017,3,17,7,45,417.0,75.0,6.1,18.5,176.5,199.02,148.33
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,268.91,208.35
2017,3,17,8,15,554.5,95.0,6.55,19.5,285.0,331.73,262.84
2017,3,17,8,30,607.0,104.0,6.7,20.0,340.0,399.84,320.52
2017,3,17,8,45,303.5,101.0,6.85,20.5,219.0,270.8,218.62
2017,3,17,9,0,0.0,98.0,7.0,21.0,98.0,91.59,69.84
2017,3,17,9,15,0.0,128.0,6.95,21.5,128.0,120.36,92.91
2017,3,17,9,30,0.0,158.0,6.9,22.0,158.0,149.38,115.74
2017,3,17,9,45,0.5,162.0,6.9,22.5,162.5,153.49,118.44
2017,3,17,10,0,1.0,166.0,6.9,23.0,167.0,157.68,121.22
2017,3,17,10,15,2.5,175.0,6.8,23.0,177.0,167.63,128.84
2017,3,17,10,30,4.0,184.0,6.7,23.0,187.0,177.71,136.56
2017,3,17,10,45,53.5,277.5,6.65,23.5,319.0,323.72,251.29
2017,3,17,11,0,103.0,371.0,6.6,24.0,451.0,469.24,361.79
2017,3,17,11,15,100.0,385.0,6.5,24.0,465.0,484.03,371.81
2017,3,17,11,30,97.0,399.0,6.4,24.0,479.0,498.37,381.76
2017,3,17,11,45,100.0,404.0,6.35,24.5,487.5,508.37,388.13
2017,3,17,12,0,103.0,409.0,6.3,25.0,496.0,518.07,394.29
2017,3,17,12,15,102.5,412.0,6.2,25.0,499.5,521.77,396.65
2017,3,17,12,30,102.0,415.0,6.1,25.0,503.0,525.02,398.74
2017,3,17,12,45,98.0,418.0,6.05,25.5,502.0,524.31,397.15
2017,3,17,13,0,94.0,421.0,6.0,26.0,501.0,523.18,395.34
2017,3,17,13,15,216.5,407.5,5.9,26.0,588.5,642.06,485.85
2017,3,17,13,30,339.0,394.0,5.8,26.0,676.0,756.95,570.89
2017,3,17,13,45,355.5,379.0,5.75,26.0,669.0,750.47,566.67
2017,3,17,14,0,372.0,364.0,5.7,26.0,662.0,741.82,561.47
2017,3,17,14,15,601.0,250.5,5.55,26.0,712.5,835.43,634.73
2017,3,17,14,30,830.0,137.0,5.4,26.0,763.0,897.51,679.94
2017,3,17,14,45,805.0,141.0,5.3,26.0,725.5,852.87,648.94
2017,3,17,15,0,780.0,145.0,5.2,26.0,688.0,806.75,617.32
2017,3,17,15,15,764.0,141.5,5.05,25.5,646.5,761.86,587.32
2017,3,17,15,30,748.0,138.0,4.9,25.0,605.0,712.41,553.17
2017,3,17,15,45,727.5,132.0,4.8,25.0,558.0,656.19,511.74
2017,3,17,16,0,707.0,126.0,4.7,25.0,511.0,599.71,469.3
2017,3,17,16,15,677.0,120.5,4.45,24.5,459.5,538.23,422.51
2017,3,17,16,30,647.0,115.0,4.2,24.0,408.0,478.15,375.72
2017,3,17,16,45,608.0,107.0,3.95,23.5,354.0,412.95,323.75
2017,3,17,17,0,569.0,99.0,3.7,23.0,300.0,350.95,272.83
2017,3,17,17,15,509.0,89.0,3.4,22.5,245.5,282.95,216.14
2017,3,17,17,30,449.0,79.0,3.1,22.0,191.0,219.71,162.47
2017,3,17,17,45,362.0,65.0,2.8,21.5,140.0,155.43,108.85
2017,3,17,18,0,275.0,51.0,2.5,21.0,89.0,101.98,65.43
2017,3,17,18,15,154.0,31.5,2.6,20.5,50.5,50.44,25.31
2017,3,17,18,30,33.0,12.0,2.7,20.0,12.0,12.89,0.0
2017,3,17,18,45,16.5,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,15.38,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,38.74,16.26
2017,3,18,7,15,216.5,48.0,2.55,17.5,81.5,85.28,54.71
2017,3,18,7,30,328.0,67.0,2.7,18.0,127.0,144.13,101.55
2017,3,18,7,45,411.0,79.0,2.9,18.5,181.0,201.96,150.37
2017,3,18,8,0,494.0,91.0,3.1,19.0,235.0,269.79,207.86
2017,3,18,8,15,259.5,120.0,3.05,19.5,197.0,230.48,182.07
2017,3,18,8,30,25.0,149.0,3.0,20.0,159.0,153.54,121.09
2017,3,18,8,45,19.0,162.0,3.0,21.0,170.0,164.17,129.02
2017,3,18,9,0,13.0,175.0,3.0,22.0,181.0,174.15,136.01
2017,3,18,9,15,15.0,193.5,2.9,22.0,201.5,194.03,151.34
2017,3,18,9,30,17.0,212.0,2.8,22.0,222.0,214.14,166.67
2017,3,18,9,45,39.0,251.0,2.75,22.5,276.0,277.57,215.56
2017,3,18,10,0,61.0,290.0,2.7,23.0,330.0,336.85,260.11
2017,3,18,10,15,42.0,282.5,2.7,23.5,311.5,315.8,242.45
2017,3,18,10,30,23.0,275.0,2.7,24.0,293.0,283.84,216.83
2017,3,18,10,45,66.5,327.5,2.7,24.5,380.0,387.51,295.0
2017,3,18,11,0,110.0,380.0,2.7,25.0,467.0,484.95,365.79
2017,3,18,11,15,223.5,382.0,2.7,25.0,563.5,607.86,456.03
2017,3,18,11,30,337.0,384.0,2.7,25.0,660.0,736.08,546.82
2017,3,18,11,45,211.5,398.0,2.75,25.5,572.5,622.86,463.05
2017,3,18,12,0,86.0,412.0,2.8,26.0,485.0,504.16,374.85
2017,3,18,12,15,482.0,276.0,2.85,26.0,688.5,793.09,590.04
2017,3,18,12,30,878.0,140.0,2.9,26.0,892.0,1036.32,752.88
2017,3,18,12,45,881.5,138.0,2.95,26.0,891.0,1038.15,752.2
2017,3,18,13,0,885.0,136.0,3.0,26.0,890.0,1036.2,751.5
2017,3,18,13,15,638.5,255.5,3.05,26.0,796.5,926.35,679.7
2017,3,18,13,30,392.0,375.0,3.1,26.0,703.0,788.04,580.93
2017,3,18,13,45,341.0,381.5,3.15,26.0,662.5,738.8,547.48
2017,3,18,14,0,290.0,388.0,3.2,26.0,622.0,689.88,513.17
2017,3,18,14,15,575.5,255.5,3.2,26.0,699.0,814.13,608.47
2017,3,18,14,30,861.0,123.0,3.2,26.0,776.0,909.77,675.73
2017,3,18,14,45,439.0,187.0,3.25,26.0,520.0,586.95,448.47
2017,3,18,15,0,17.0,251.0,3.3,26.0,264.0,254.39,192.72
2017,3,18,15,15,37.5,262.5,3.25,26.0,287.5,290.13,221.7
2017,3,18,15,30,58.0,274.0,3.2,26.0,311.0,315.9,242.08
2017,3,18,15,45,422.5,186.0,3.15,26.0,420.0,497.4,386.28
2017,3,18,16,0,787.0,98.0,3.1,26.0,529.0,619.41,479.58
2017,3,18,16,15,399.0,129.5,2.9,25.5,347.5,379.05,296.29
2017,3,18,16,30,11.0,161.0,2.7,25.0,166.0,158.98,122.24
2017,3,18,16,45,6.5,141.5,2.5,24.5,144.5,137.4,105.97
2017,3,18,17,0,2.0,122.0,2.3,24.0,123.0,116.4,89.57
2017,3,18,17,15,273.0,93.0,2.05,23.0,162.0,199.29,152.89
2017,3,18,17,30,544.0,64.0,1.8,22.0,201.0,234.43,171.41
2017,3,18,17,45,453.5,54.0,1.55,21.5,148.0,167.06,114.7
2017,3,18,18,0,363.0,44.0,1.3,21.0,95.0,110.77,68.81
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.0,54.31,26.15
2017,3,18,18,30,78.0,13.0,1.3,20.0,15.0,15.75,0.0
2017,3,18,18,45,39.0,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.0,21.0,16.65,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,42.0,45.42,20.73
2017,3,19,7,15,269.0,46.5,3.25,17.5,88.5,92.32,58.43
2017,3,19,7,30,387.0,63.0,3.4,18.0,135.0,153.68,107.48
2017,3,19,7,45,476.5,71.5,3.55,19.0,191.5,215.59,159.72
2017,3,19,8,0,566.0,80.0,3.7,20.0,248.0,286.8,219.88
2017,3,19,8,15,616.5,87.0,3.7,20.5,304.5,350.66,274.4
2017,3,19,8,30,667.0,94.0,3.7,21.0,361.0,419.43,331.32
2017,3,19,8,45,711.5,97.0,3.75,21.5,417.5,485.32,384.46
2017,3,19,9,0,756.0,100.0,3.8,22.0,474.0,554.47,438.42
2017,3,19,9,15,780.5,104.0,3.8,22.5,525.5,613.76,483.14
2017,3,19,9,30,805.0,108.0,3.8,23.0,577.0,674.34,527.41
2017,3,19,9,45,826.5,109.5,3.85,23.5,624.0,730.02,566.3
2017,3,19,10,0,848.0,111.0,3.9,24.0,671.0,784.97,602.79
2017,3,19,10,15,861.0,113.5,3.9,24.0,711.0,833.02,634.84
2017,3,19,10,30,874.0,116.0,3.9,24.0,751.0,879.02,665.16
2017,3,19,10,45,884.5,117.0,3.95,24.5,784.0,912.48,685.55
2017,3,19,11,0,895.0,118.0,4.0,25.0,817.0,949.12,708.04
2017,3,19,11,15,901.0,119.5,4.0,25.0,841.5,979.14,727.04
2017,3,19,11,30,907.0,121.0,4.0,25.0,866.0,1005.81,743.83
2017,3,19,11,45,912.0,121.0,4.05,25.5,882.0,1026.41,755.49
2017,3,19,12,0,917.0,121.0,4.1,26.0,898.0,1043.36,764.83
2017,3,19,12,15,918.5,121.0,4.1,26.0,905.0,1053.04,770.73
2017,3,19,12,30,920.0,121.0,4.1,26.0,912.0,1058.84,774.27
2017,3,19,12,45,920.0,120.5,4.15,26.5,910.0,1058.66,772.9
2017,3,19,13,0,920.0,120.0,4.2,27.0,908.0,1054.55,769.15
2017,3,19,13,15,917.0,119.5,4.2,27.0,897.0,1043.54,762.28
2017,3,19,13,30,914.0,119.0,4.2,27.0,886.0,1028.71,753.08
2017,3,19,13,45,908.5,118.0,4.25,27.0,866.0,1007.2,739.9
2017,3,19,14,0,903.0,117.0,4.3,27.0,846.0,982.15,724.46
2017,3,19,14,15,895.0,115.5,4.3,27.0,818.0,950.88,704.59
2017,3,19,14,30,887.0,114.0,4.3,27.0,790.0,916.5,682.62
2017,3,19,14,45,871.0,114.5,4.3,27.0,753.0,874.49,655.34
2017,3,19,15,0,855.0,115.0,4.3,27.0,716.0,835.82,630.22
2017,3,19,15,15,840.0,112.5,4.25,26.5,673.0,786.89,598.67
2017,3,19,15,30,825.0,110.0,4.2,26.0,630.0,736.33,565.54
2017,3,19,15,45,803.5,107.0,4.2,26.0,581.5,679.42,525.56
2017,3,19,16,0,782.0,104.0,4.2,26.0,533.0,622.1,483.27
2017,3,19,16,15,754.5,99.5,4.0,25.5,480.0,560.56,437.12
2017,3,19,16,30,727.0,95.0,3.8,25.0,427.0,498.89,389.52
2017,3,19,16,45,687.5,89.0,3.65,25.0,371.5,431.24,335.29
2017,3,19,17,0,648.0,83.0,3.5,25.0,316.0,366.69,282.01
2017,3,19,17,15,591.5,75.5,3.2,24.0,259.5,298.0,225.2
2017,3,19,17,30,535.0,68.0,2.9,23.0,203.0,235.27,171.94
2017,3,19,17,45,447.0,57.0,2.6,22.0,150.0,168.04,115.83
2017,3,19,18,0,359.0,46.0,2.3,21.0,97.0,111.62,69.84
2017,3,19,18,15,220.0,29.5,2.3,20.5,56.5,54.89,27.03
2017,3,19,18,30,81.0,13.0,2.3,20.0,16.0,15.82,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,102.5,15.0,3.7,16.5,23.0,17.66,0.0
2017,3,20,7,0,205.0,30.0,4.0,17.0,46.0,51.13,24.08
2017,3,20,7,15,322.5,45.0,4.25,17.5,95.0,99.72,62.42
2017,3,20,7,30,440.0,60.0,4.5,18.0,144.0,164.59,114.82
2017,3,20,7,45,521.0,69.0,4.75,18.5,201.5,226.69,168.4
2017,3,20,8,0,602.0,78.0,5.0,19.0,259.0,298.27,230.23
2017,3,20,8,15,651.0,85.0,5.05,19.5,317.0,363.72,286.84
2017,3,20,8,30,700.0,92.0,5.1,20.0,375.0,433.84,345.71
2017,3,20,8,45,740.5,95.5,5.15,20.5,432.0,500.03,399.9
2017,3,20,9,0,781.0,99.0,5.2,21.0,489.0,568.09,453.9
2017,3,20,9,15,805.0,103.0,5.2,21.5,541.5,629.34,500.88
2017,3,20,9,30,829.0,107.0,5.2,22.0,594.0,690.78,546.57
2017,3,20,9,45,850.5,108.5,5.25,22.5,642.0,747.54,586.79
2017,3,20,10,0,872.0,110.0,5.3,23.0,690.0,803.5,624.75
2017,3,20,10,15,884.5,112.5,5.3,23.5,730.5,852.05,656.56
2017,3,20,10,30,897.0,115.0,5.3,24.0,771.0,892.59,682.3
2017,3,20,10,45,908.5,115.5,5.35,24.5,805.0,933.01,708.02
2017,3,20,11,0,920.0,116.0,5.4,25.0,839.0,970.68,731.63
2017,3,20,11,15,926.5,117.5,5.4,25.0,863.5,1001.73,751.73
2017,3,20,11,30,933.0,119.0,5.4,25.0,888.0,1029.36,769.53
2017,3,20,11,45,947.0,113.5,5.4,25.5,907.0,1053.27,783.28
2017,3,20,12,0,961.0,108.0,5.4,26.0,926.0,1073.6,794.66
2017,3,20,12,15,962.5,108.5,5.4,26.0,933.0,1084.14,801.22
2017,3,20,12,30,964.0,109.0,5.4,26.0,940.0,1090.59,805.27
2017,3,20,12,45,963.0,109.0,5.4,26.5,938.0,1089.88,803.1
2017,3,20,13,0,962.0,109.0,5.4,27.0,936.0,1085.05,798.42
2017,3,20,13,15,959.0,108.5,5.35,27.0,924.5,1073.61,790.76
2017,3,20,13,30,956.0,108.0,5.3,27.0,913.0,1058.18,780.63
2017,3,20,13,45,951.0,107.0,5.3,27.0,892.5,1036.38,766.8
2017,3,20,14,0,946.0,106.0,5.3,27.0,872.0,1010.84,750.56
2017,3,20,14,15,938.5,104.5,5.2,26.5,843.5,978.88,730.79
2017,3,20,14,30,931.0,103.0,5.1,26.0,815.0,943.63,708.74
2017,3,20,14,45,918.0,103.0,5.1,26.0,777.5,902.19,681.59
2017,3,20,15,0,905.0,103.0,5.1,26.0,740.0,858.25,652.52
2017,3,20,15,15,891.0,100.5,5.0,26.0,697.0,808.64,618.66
2017,3,20,15,30,877.0,98.0,4.9,26.0,654.0,757.17,583.23
2017,3,20,15,45,859.0,94.5,4.85,26.0,604.5,703.82,546.18
2017,3,20,16,0,841.0,91.0,4.8,26.0,555.0,645.56,502.82
2017,3,20,16,15,815.5,87.0,4.5,25.5,501.0,581.82,454.35
2017,3,20,16,30,790.0,83.0,4.2,25.0,447.0,518.67,405.21
2017,3,20,16,45,756.5,77.5,3.9,24.5,390.0,451.08,351.24
2017,3,20,17,0,723.0,72.0,3.6,24.0,333.0,385.77,297.29
2017,3,20,17,15,669.5,65.5,3.25,23.0,275.0,315.01,238.16
2017,3,20,17,30,616.0,59.0,2.9,22.0,217.0,249.58,181.92
2017,3,20,17,45,533.5,50.0,2.6,21.0,162.0,180.73,123.51
2017,3,20,18,0,451.0,41.0,2.3,20.0,107.0,121.91,74.67
2017,3,20,18,15,298.5,27.5,2.3,19.5,63.0,61.69,29.65
2017,3,20,18,30,146.0,14.0,2.3,19.0,19.0,19.41,0.0
2017,3,20,18,45,73.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,21,6,45,110.0,16.0,4.05,16.0,25.5,19.04,0.0
2017,3,21,7,0,220.0,32.0,4.4,17.0,51.0,55.13,27.4
2017,3,21,7,15,338.0,46.0,4.55,17.5,100.5,104.8,66.12
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,168.94,118.06
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.5,232.12,172.43
2017,3,21,8,0,635.0,73.0,5.1,19.0,267.0,305.72,235.92
2017,3,21,8,15,681.5,79.0,5.1,19.5,324.5,371.05,292.61
2017,3,21,8,30,728.0,85.0,5.1,20.0,382.0,440.71,351.16
2017,3,21,8,45,768.0,87.0,5.15,20.5,439.0,506.06,404.77
2017,3,21,9,0,808.0,89.0,5.2,21.0,496.0,574.47,459.06
2017,3,21,9,15,830.0,92.5,5.15,21.5,548.0,635.21,505.49
2017,3,21,9,30,852.0,96.0,5.1,22.0,600.0,695.87,550.37
2017,3,21,9,45,870.5,97.5,5.1,22.5,647.0,751.37,588.75
2017,3,21,10,0,889.0,99.0,5.1,23.0,694.0,801.31,621.99
2017,3,21,10,15,900.5,101.0,5.0,23.5,733.5,848.59,652.27
2017,3,21,10,30,912.0,103.0,4.9,24.0,773.0,893.58,680.38
2017,3,21,10,45,920.5,104.5,4.85,24.5,805.5,932.83,704.38
2017,3,21,11,0,929.0,106.0,4.8,25.0,838.0,969.1,726.07
2017,3,21,11,15,934.0,107.0,4.7,25.0,862.5,998.37,743.89
2017,3,21,11,30,939.0,108.0,4.6,25.0,887.0,1024.11,759.28
2017,3,21,11,45,938.0,111.0,4.6,25.5,901.0,1042.46,769.11
2017,3,21,12,0,937.0,114.0,4.6,26.0,915.0,1056.85,776.43
2017,3,21,12,15,937.5,114.5,4.55,26.0,921.5,1066.09,781.73
2017,3,21,12,30,938.0,115.0,4.5,26.0,928.0,1071.34,784.63
2017,3,21,12,45,936.5,115.0,4.5,26.5,925.0,1070.04,782.18
2017,3,21,13,0,935.0,115.0,4.5,27.0,922.0,1064.74,777.33
2017,3,21,13,15,931.5,114.5,4.5,27.0,910.5,1052.95,769.94
2017,3,21,13,30,928.0,114.0,4.5,27.0,899.0,1037.3,760.19
2017,3,21,13,45,922.0,113.5,4.5,27.0,878.5,1015.46,746.48
2017,3,21,14,0,916.0,113.0,4.5,27.0,858.0,990.05,730.49
2017,3,21,14,15,908.0,111.5,4.5,27.0,829.5,958.31,710.31
2017,3,21,14,30,900.0,110.0,4.5,27.0,801.0,923.43,687.98
2017,3,21,14,45,885.0,110.0,4.5,27.0,763.5,881.2,660.55
2017,3,21,15,0,870.0,110.0,4.5,27.0,726.0,836.74,631.38
2017,3,21,15,15,855.5,107.5,4.45,26.5,683.0,792.77,603.32
2017,3,21,15,30,841.0,105.0,4.4,26.0,640.0,741.86,569.9
2017,3,21,15,45,820.5,102.0,4.35,26.0,591.0,684.86,529.94
2017,3,21,16,0,800.0,99.0,4.3,26.0,542.0,627.33,487.33
2017,3,21,16,15,773.0,94.5,4.1,25.5,489.0,564.2,440.01
2017,3,21,16,30,746.0,90.0,3.9,25.0,436.0,501.94,391.91
2017,3,21,16,45,707.0,85.0,3.7,25.0,379.5,435.11,338.11
2017,3,21,17,0,668.0,80.0,3.5,25.0,323.0,370.74,284.82
2017,3,21,17,15,613.0,73.0,3.2,24.0,266.5,301.97,227.85
2017,3,21,17,30,558.0,66.0,2.9,23.0,210.0,238.98,174.25
2017,3,21,17,45,470.5,55.5,2.6,22.0,156.0,171.05,117.47
2017,3,21,18,0,383.0,45.0,2.3,21.0,102.0,113.86,70.79
2017,3,21,18,15,243.5,30.0,2.35,20.5,60.0,57.98,29.16
2017,3,21,18,30,104.0,15.0,2.4,20.0,18.0,18.54,0.0
2017,3,21,18,45,52.0,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,19.35,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,46.64,26.29
2017,3,22,7,15,187.0,59.0,2.9,18.5,91.0,90.44,60.65
2017,3,22,7,30,279.0,81.0,3.0,19.0,137.0,146.14,105.32
2017,3,22,7,45,359.5,95.0,3.2,19.5,191.0,205.22,154.52
2017,3,22,8,0,440.0,109.0,3.4,20.0,245.0,271.69,210.12
2017,3,22,8,15,226.5,128.5,3.35,20.5,199.0,226.46,178.6
2017,3,22,8,30,13.0,148.0,3.3,21.0,153.0,146.48,114.81
2017,3,22,8,45,109.0,185.5,3.3,21.5,240.5,244.9,193.92
2017,3,22,9,0,205.0,223.0,3.3,22.0,328.0,345.89,273.15
2017,3,22,9,15,236.0,244.5,3.3,22.5,376.5,398.9,313.22
2017,3,22,9,30,267.0,266.0,3.3,23.0,425.0,462.22,360.26
2017,3,22,9,45,275.0,287.0,3.35,23.5,462.0,503.48,389.64
2017,3,22,10,0,283.0,308.0,3.4,24.0,499.0,544.69,418.53
2017,3,22,10,15,332.5,315.5,3.45,24.0,552.0,605.41,463.04
2017,3,22,10,30,382.0,323.0,3.5,24.0,605.0,668.75,508.69
2017,3,22,10,45,602.5,238.0,3.55,24.5,705.5,802.54,606.84
2017,3,22,11,0,823.0,153.0,3.6,25.0,806.0,930.05,693.2
2017,3,22,11,15,830.5,154.5,3.7,25.0,830.0,960.0,712.06
2017,3,22,11,30,838.0,156.0,3.8,25.0,854.0,986.88,729.65
2017,3,22,11,45,858.5,147.0,3.9,25.5,873.5,1012.06,744.72
2017,3,22,12,0,879.0,138.0,4.0,26.0,893.0,1025.12,751.86
2017,3,22,12,15,881.0,138.5,4.05,26.0,900.0,1035.27,758.44
2017,3,22,12,30,883.0,139.0,4.1,26.0,907.0,1041.68,762.74
2017,3,22,12,45,885.0,137.0,4.2,26.5,905.5,1041.73,761.85
2017,3,22,13,0,887.0,135.0,4.3,27.0,904.0,1037.98,758.65
2017,3,22,13,15,884.5,134.0,4.35,27.0,893.0,1026.99,752.06
2017,3,22,13,30,882.0,133.0,4.4,27.0,882.0,1012.32,743.18
2017,3,22,13,45,877.5,131.5,4.5,27.0,862.5,991.57,730.66
2017,3,22,14,0,873.0,130.0,4.6,27.0,843.0,967.38,715.94
2017,3,22,14,15,865.0,128.5,4.6,27.0,815.0,936.65,696.29
2017,3,22,14,30,857.0,127.0,4.6,27.0,787.0,909.63,679.18
2017,3,22,14,45,844.5,125.0,4.65,27.0,751.0,868.21,652.46
2017,3,22,15,0,832.0,123.0,4.7,27.0,715.0,824.51,623.96
2017,3,22,15,15,816.5,120.5,4.7,26.5,672.5,775.91,592.61
2017,3,22,15,30,801.0,118.0,4.7,26.0,630.0,725.8,559.67
2017,3,22,15,45,780.5,114.0,4.7,26.0,582.0,669.46,519.38
2017,3,22,16,0,760.0,110.0,4.7,26.0,534.0,613.91,478.1
2017,3,22,16,15,732.0,105.5,4.55,25.5,481.0,551.99,431.42
2017,3,22,16,30,704.0,101.0,4.4,25.0,428.0,491.16,384.23
2017,3,22,16,45,663.0,95.0,4.3,25.0,372.5,424.01,330.28
2017,3,22,17,0,622.0,89.0,4.2,25.0,317.0,360.21,277.56
2017,3,22,17,15,565.5,81.0,3.85,24.0,261.5,292.56,221.56
2017,3,22,17,30,509.0,73.0,3.5,23.0,206.0,230.93,169.31
2017,3,22,17,45,420.0,61.5,3.2,22.5,153.0,164.72,114.05
2017,3,22,18,0,331.0,50.0,2.9,22.0,100.0,108.34,68.33
2017,3,22,18,15,202.5,33.0,2.95,21.5,59.0,55.42,28.95
2017,3,22,18,30,74.0,16.0,3.0,21.0,18.0,18.21,0.0
2017,3,22,18,45,37.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,129.5,17.0,5.3,17.5,29.5,21.09,0.0
2017,3,23,7,0,259.0,34.0,5.5,18.0,59.0,61.54,31.97
2017,3,23,7,15,373.5,47.0,5.75,18.5,110.0,112.74,71.27
2017,3,23,7,30,488.0,60.0,6.0,19.0,161.0,177.79,124.32
2017,3,23,7,45,568.0,67.0,6.3,19.5,219.0,240.95,179.18
2017,3,23,8,0,648.0,74.0,6.6,20.0,277.0,313.35,242.05
2017,3,23,8,15,693.5,79.5,6.7,20.5,335.0,378.64,298.92
2017,3,23,8,30,739.0,85.0,6.8,21.0,393.0,448.09,357.68
2017,3,23,8,45,777.0,87.5,6.95,21.5,450.5,513.67,411.93
2017,3,23,9,0,815.0,90.0,7.1,22.0,508.0,581.96,466.75
2017,3,23,9,15,837.0,93.5,7.2,22.5,560.0,643.03,514.37
2017,3,23,9,30,859.0,97.0,7.3,23.0,612.0,704.0,560.63
2017,3,23,9,45,878.0,98.0,7.4,23.5,659.5,755.68,597.1
2017,3,23,10,0,897.0,99.0,7.5,24.0,707.0,809.67,634.53
2017,3,23,10,15,908.5,101.0,7.6,24.0,747.0,857.17,668.05
2017,3,23,10,30,920.0,103.0,7.7,24.0,787.0,902.33,699.71
2017,3,23,10,45,929.0,104.0,7.8,24.5,820.0,941.63,725.57
2017,3,23,11,0,938.0,105.0,7.9,25.0,853.0,977.93,749.18
2017,3,23,11,15,943.5,106.5,7.95,25.0,877.5,1008.28,769.8
2017,3,23,11,30,949.0,108.0,8.0,25.0,902.0,1035.08,787.99
2017,3,23,11,45,954.0,107.5,8.05,25.5,918.0,1055.57,800.23
2017,3,23,12,0,959.0,107.0,8.1,26.0,934.0,1072.21,809.88
2017,3,23,12,15,960.0,107.5,8.1,26.0,940.5,1081.97,816.27
2017,3,23,12,30,961.0,108.0,8.1,26.0,947.0,1087.66,820.01
2017,3,23,12,45,958.5,108.5,8.15,26.5,944.0,1085.73,817.24
2017,3,23,13,0,956.0,109.0,8.2,27.0,941.0,1079.71,811.83
2017,3,23,13,15,953.5,108.5,8.2,27.0,929.5,1068.58,804.46
2017,3,23,13,30,951.0,108.0,8.2,27.0,918.0,1053.47,794.48
2017,3,23,13,45,945.5,108.0,8.25,27.0,897.5,1032.11,780.49
2017,3,23,14,0,940.0,108.0,8.3,27.0,877.0,1007.07,764.01
2017,3,23,14,15,933.5,106.5,8.3,26.5,849.0,975.97,744.59
2017,3,23,14,30,927.0,105.0,8.3,26.0,821.0,941.56,722.72
2017,3,23,14,45,915.5,104.0,8.3,26.0,784.5,900.26,694.37
2017,3,23,15,0,904.0,103.0,8.3,26.0,748.0,856.39,664.01
2017,3,23,15,15,891.0,100.5,8.25,25.5,705.0,807.44,630.85
2017,3,23,15,30,878.0,98.0,8.2,25.0,662.0,756.56,595.86
2017,3,23,15,45,858.0,96.0,8.2,25.0,612.5,703.16,557.26
2017,3,23,16,0,838.0,94.0,8.2,25.0,563.0,645.17,512.49
2017,3,23,16,15,813.0,90.5,8.05,24.5,509.0,582.31,463.61
2017,3,23,16,30,788.0,87.0,7.9,24.0,455.0,520.0,413.77
2017,3,23,16,45,748.5,82.5,7.75,23.5,397.5,450.66,356.94
2017,3,23,17,0,709.0,78.0,7.6,23.0,340.0,384.49,301.03
2017,3,23,17,15,655.0,71.5,7.35,22.5,281.5,314.19,240.56
2017,3,23,17,30,601.0,65.0,7.1,22.0,223.0,249.48,183.72
2017,3,23,17,45,511.0,56.0,6.9,21.5,167.5,179.9,124.19
2017,3,23,18,0,421.0,47.0,6.7,21.0,112.0,121.28,75.59
2017,3,23,18,15,275.0,32.0,6.65,20.5,67.0,62.46,31.96
2017,3,23,18,30,129.0,17.0,6.6,20.0,22.0,20.37,0.0
2017,3,23,18,45,64.5,8.5,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
