Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,5,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,5.0,3.3,18.0,5.0,4.62,0.0
2017,3,24,7,0,0.0,10.0,3.3,18.0,10.0,9.26,1.63
2017,3,24,7,15,0.0,19.5,3.25,18.0,19.5,18.07,9.36
2017,3,24,7,30,0.0,29.0,3.2,18.0,29.0,26.9,17.01
2017,3,24,7,45,0.0,40.5,3.2,18.5,40.5,37.61,26.12
2017,3,24,8,0,0.0,52.0,3.2,19.0,52.0,48.33,35.07
2017,3,24,8,15,0.0,38.5,3.3,19.5,38.5,35.75,24.4
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,23.2,13.78
2017,3,24,8,45,97.5,127.0,3.55,20.5,177.5,179.09,142.35
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,346.18,274.68
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,301.17,237.68
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,233.43,182.46
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,187.96,145.81
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,142.11,108.69
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,144.92,110.73
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,147.78,112.77
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,203.02,155.8
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,259.25,198.72
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,145.93,110.52
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,35.45,22.81
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,35.93,23.15
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,36.4,23.45
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,473.53,367.45
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,891.79,664.11
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,957.01,709.14
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,1017.99,750.63
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,1008.97,744.49
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,996.54,736.71
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,986.28,731.36
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,966.49,719.63
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,936.86,700.89
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,904.31,680.14
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,876.57,661.28
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,843.99,639.04
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,795.27,607.06
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,744.84,573.53
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,588.31,456.12
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,448.03,347.85
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,494.12,385.45
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,512.19,398.95
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,446.88,346.5
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,383.37,294.22
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,312.69,236.4
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,247.84,181.67
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,178.8,123.73
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,120.24,75.66
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,62.14,32.73
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,20.66,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,22.36,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,70.92,37.79
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,123.75,79.15
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,190.47,135.39
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,254.08,192.49
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,325.32,255.94
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,391.52,314.21
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,461.26,373.4
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,526.47,426.22
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,593.16,477.95
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,654.29,524.25
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,711.92,566.21
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,766.89,603.15
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,820.43,638.25
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,868.51,668.77
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,914.2,697.06
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,953.59,720.87
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,989.86,742.31
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,1019.92,759.38
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,1046.36,773.98
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,1066.5,783.31
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,1082.71,790.13
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,1092.93,796.27
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,1099.01,799.95
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,1097.89,798.04
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,1092.6,793.67
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,1081.65,786.56
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,1066.64,777.01
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,1045.18,761.94
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,1019.91,744.57
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,988.12,723.75
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,952.94,700.76
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,912.19,673.49
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,868.55,644.26
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,819.27,612.56
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,767.94,579.13
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,711.38,540.81
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,653.69,499.15
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,592.11,453.33
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,528.31,404.58
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,460.44,350.81
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,394.72,297.12
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,323.76,240.23
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,257.85,185.25
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,187.26,126.37
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,126.86,76.83
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,66.09,32.59
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,23.1,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,23.0,0.0
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,63.41,36.87
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,111.21,73.63
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,171.92,123.25
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,230.06,173.16
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,298.46,231.38
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,361.15,284.83
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,428.3,340.59
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,489.66,389.77
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,552.89,438.87
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,611.06,483.28
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,669.62,526.82
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,721.69,564.52
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,772.52,599.84
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,814.94,627.74
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,858.41,656.07
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,894.57,679.17
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,927.98,700.22
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,956.88,718.96
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,982.7,735.58
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,1003.98,747.9
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,1021.97,758.03
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,1030.7,762.9
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,1035.76,765.45
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,1033.15,761.78
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,1026.87,755.85
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,1014.83,747.44
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,999.25,736.83
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,788.38,588.39
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,564.73,420.52
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,744.87,561.1
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,884.19,664.69
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,843.11,636.22
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,803.66,609.72
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,755.35,578.14
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,705.85,544.08
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,650.1,503.43
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,594.28,461.86
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,533.02,415.68
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,473.21,369.39
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,408.47,317.43
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,347.09,266.94
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,279.04,211.29
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,219.94,161.89
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,156.64,109.84
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,104.18,67.98
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,52.33,30.12
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,18.29,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,24.21,2.34
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,59.61,37.02
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,104.85,71.97
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,161.37,117.73
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,220.3,166.88
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,285.57,221.21
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,201.8,158.8
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,85.88,65.31
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,143.3,111.69
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,202.73,158.47
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,323.87,253.67
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,444.49,345.2
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,513.01,394.68
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,577.43,440.25
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,589.21,444.95
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,587.44,440.27
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,666.38,494.73
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,738.44,542.33
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,871.78,635.4
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,995.01,713.03
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,1019.43,723.48
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,1031.69,727.4
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,1040.47,730.73
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,1045.5,731.84
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,1044.21,728.67
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,1039.14,723.43
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,1027.33,714.8
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,1011.87,704.14
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,989.97,689.32
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,964.74,672.68
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,940.17,656.96
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,904.93,634.72
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,774.9,551.2
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,641.31,459.74
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,688.57,498.98
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,713.07,520.5
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,655.28,482.0
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,597.82,443.43
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,536.2,402.18
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,476.0,359.81
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,410.44,310.94
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,348.63,262.84
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,279.97,208.41
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,220.31,159.76
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,157.2,109.03
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,104.77,67.8
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,55.72,31.48
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,19.34,0.0
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,24.49,5.26
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,58.54,36.98
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,102.63,71.18
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,156.58,114.74
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,214.13,162.27
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,278.65,215.76
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,189.19,148.23
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,70.74,52.51
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,73.55,54.55
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,76.37,56.5
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,155.0,119.48
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,236.23,183.25
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,256.3,198.0
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,276.53,212.84
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,277.51,212.65
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,278.19,212.3
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,338.87,257.96
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,392.03,297.26
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,488.21,370.21
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,598.45,452.03
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,529.57,400.03
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,470.49,354.98
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,456.66,344.61
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,442.48,333.92
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,484.72,366.0
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,526.62,397.58
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,518.88,391.97
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,510.77,386.24
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,658.57,500.76
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,784.45,596.73
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,643.21,490.41
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,508.11,387.0
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,498.37,381.14
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,487.14,373.88
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,485.15,374.85
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,479.4,372.77
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,315.99,246.15
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,154.34,117.8
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,277.51,218.65
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,377.09,297.8
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,324.58,255.14
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,276.13,215.5
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,240.26,185.01
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,201.7,151.04
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,145.78,104.74
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,97.38,65.52
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,51.95,30.81
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,16.81,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,8.1,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,26.76,7.41
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,71.85,43.22
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,120.54,80.74
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,182.11,131.34
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,182.61,140.44
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,156.3,123.58
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,216.39,172.14
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,280.45,223.23
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,426.65,339.39
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,598.04,471.42
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,659.42,517.13
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,720.7,562.3
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,778.13,600.79
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,830.33,634.76
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,877.48,665.3
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,922.19,693.88
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,961.75,718.72
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,998.31,741.42
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,1026.99,759.7
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,1052.02,775.64
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,1071.68,786.99
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,1087.46,796.11
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,1095.24,800.79
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,1098.92,802.99
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,1096.47,801.88
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,1089.93,798.27
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,1077.28,789.87
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,1060.67,779.04
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,1036.38,762.18
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,1008.51,743.11
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,976.13,722.18
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,940.5,699.08
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,898.09,671.67
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,853.21,642.37
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,803.0,609.71
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,751.03,575.59
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,697.23,538.02
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,639.13,494.91
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,575.48,447.07
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,512.56,398.38
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,444.83,344.53
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,379.98,291.32
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,310.86,234.1
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,247.18,179.9
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,178.75,122.73
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,121.07,75.76
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,64.33,34.39
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,23.67,0.37
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,27.42,7.7
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,83.19,46.93
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,137.07,89.77
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,203.18,146.14
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,266.69,202.97
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,336.49,264.43
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,402.85,322.27
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,472.45,380.89
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,537.25,433.14
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,603.17,484.29
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,664.02,530.2
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,721.33,571.61
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,776.08,608.16
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,829.32,643.04
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,876.51,672.95
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,921.25,700.65
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,960.08,723.86
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,995.8,744.66
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,1024.84,761.87
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,1050.26,776.57
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,1069.8,786.24
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,1085.46,793.4
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,1094.2,797.24
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,1098.82,798.53
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,1095.79,794.52
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,1088.66,788.11
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,1076.92,780.5
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,1061.19,770.51
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,1037.36,753.97
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,1009.96,735.34
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,977.92,715.67
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,942.61,693.81
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,899.83,667.26
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,854.67,638.83
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,805.2,606.75
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,757.62,575.59
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,700.12,536.64
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,641.95,494.66
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,578.67,447.67
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,516.01,399.68
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,448.8,346.03
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,383.97,292.68
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,314.23,235.95
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,249.86,181.76
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,182.17,124.93
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,124.32,77.44
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,66.16,35.04
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,24.4,1.92
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,8.58,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,34.81,12.74
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,85.85,48.64
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,140.2,91.76
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,206.59,148.26
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,269.67,204.26
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,339.25,265.01
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,404.71,321.52
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,473.07,378.62
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,536.34,429.98
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,600.56,480.41
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,660.09,526.38
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,715.97,568.13
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,769.28,604.18
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,820.94,638.4
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,866.71,668.79
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,910.01,697.11
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,946.94,720.68
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,980.72,741.92
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,1008.76,760.36
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,1033.22,776.38
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,1052.01,787.0
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,1066.94,795.05
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,1075.38,800.13
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,1079.81,802.65
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,1078.2,799.62
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,1072.57,794.06
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,1060.43,785.91
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,1044.4,775.3
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,1022.64,760.92
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,997.25,744.18
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,965.49,723.13
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,930.52,699.88
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,887.04,670.65
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,841.42,639.77
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,792.25,607.38
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,745.08,576.0
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,687.13,534.34
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,629.03,490.44
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,566.7,443.1
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,505.06,394.9
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,437.62,340.86
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,373.28,287.71
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,305.31,230.99
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,242.73,177.44
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,176.12,121.36
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,120.04,75.61
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,63.92,34.67
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,24.87,3.67
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.67,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,33.16,15.92
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,72.55,46.93
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,118.73,83.09
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,177.62,131.5
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,140.19,107.83
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,77.42,59.27
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,101.56,78.98
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,125.85,98.43
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,124.32,96.62
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,122.82,94.88
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,115.16,88.19
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,107.54,81.62
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,88.62,66.06
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,69.93,50.79
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,131.45,99.62
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,194.21,148.49
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,269.61,206.5
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,357.13,272.5
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,232.12,176.59
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,119.28,88.54
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,122.18,90.62
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,125.08,92.64
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,104.64,76.69
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,84.28,60.78
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,124.8,92.55
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,165.57,124.26
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,222.13,167.91
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,279.11,211.44
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,268.51,203.42
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,257.91,195.52
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,240.52,182.8
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,223.22,170.07
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,213.26,162.63
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,203.37,155.24
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,213.75,163.71
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,223.95,172.05
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,227.26,175.26
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,229.88,177.92
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,230.61,179.51
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,224.47,175.51
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,194.38,152.15
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,165.21,129.21
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,204.87,158.63
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,218.22,162.79
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,157.21,112.22
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,105.14,70.54
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,58.02,35.26
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,23.03,5.15
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,11.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.31,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.62,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,7.87,0.96
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,11.11,3.76
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,14.83,6.91
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,18.55,10.0
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,15.3,7.23
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,12.06,4.47
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,17.64,9.07
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,23.23,13.62
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,31.62,20.42
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,40.02,27.16
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,40.97,27.78
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,41.92,28.4
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,48.0,33.17
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,54.1,37.9
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,263.66,202.98
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,481.22,364.65
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,608.97,458.93
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,741.29,553.94
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,880.59,655.94
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,1011.06,744.48
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,1020.0,750.05
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,1025.41,754.38
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,1031.92,758.09
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,1034.4,759.24
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,1023.69,753.55
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,1009.33,745.82
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,984.8,731.27
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,965.21,720.02
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,835.87,631.74
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,693.2,525.63
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,678.57,517.97
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,668.01,512.33
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,594.85,458.51
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,532.88,412.27
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,413.96,321.65
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,306.85,238.3
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,340.85,267.32
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,361.91,284.81
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,380.78,299.24
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,374.22,290.46
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,305.63,232.81
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,242.57,178.53
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,175.4,122.08
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,119.55,76.61
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,64.29,35.78
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,25.53,6.25
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,12.39,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,41.65,18.99
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,93.61,55.08
