Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,147.92,98.87
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,213.44,155.06
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,277.2,211.74
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,347.47,273.07
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,412.75,329.21
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,480.64,385.5
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,544.31,436.53
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,609.06,486.53
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,668.1,531.5
2017,4,3,9,30,875.0,98.0,5.3,21.0,662.0,723.41,571.99
2017,4,3,9,45,890.0,100.0,5.35,22.0,708.0,776.78,607.34
2017,4,3,10,0,905.0,102.0,5.4,23.0,754.0,828.6,640.86
2017,4,3,10,15,915.0,104.0,5.3,23.5,792.5,874.41,670.01
2017,4,3,10,30,925.0,106.0,5.2,24.0,831.0,917.72,696.91
2017,4,3,10,45,932.5,107.0,5.15,25.0,862.5,954.99,718.11
2017,4,3,11,0,940.0,108.0,5.1,26.0,894.0,989.14,736.86
2017,4,3,11,15,945.0,109.0,4.95,26.0,917.5,1017.6,753.77
2017,4,3,11,30,950.0,110.0,4.8,26.0,941.0,1042.48,768.17
2017,4,3,11,45,953.0,111.0,4.7,26.5,955.5,1061.65,777.6
2017,4,3,12,0,956.0,112.0,4.6,27.0,970.0,1076.94,784.48
2017,4,3,12,15,957.0,112.0,4.5,27.0,976.0,1085.21,788.92
2017,4,3,12,30,958.0,112.0,4.4,27.0,982.0,1089.43,790.84
2017,4,3,12,45,957.5,112.0,4.3,27.5,978.5,1088.08,787.73
2017,4,3,13,0,957.0,112.0,4.2,28.0,975.0,1082.66,782.19
2017,4,3,13,15,954.0,111.5,4.1,28.0,962.5,1070.2,773.85
2017,4,3,13,30,951.0,111.0,4.0,28.0,950.0,1053.81,763.14
2017,4,3,13,45,946.0,110.0,3.9,28.0,929.0,1031.13,748.5
2017,4,3,14,0,941.0,109.0,3.8,28.0,908.0,1004.78,731.59
2017,4,3,14,15,934.0,107.5,3.7,28.0,878.5,972.56,710.9
2017,4,3,14,30,927.0,106.0,3.6,28.0,849.0,937.1,688.09
2017,4,3,14,45,914.0,106.0,3.5,28.0,811.0,895.03,660.84
2017,4,3,15,0,901.0,106.0,3.4,28.0,773.0,850.55,631.85
2017,4,3,15,15,887.5,103.5,3.2,28.0,729.5,800.93,598.63
2017,4,3,15,30,874.0,101.0,3.0,28.0,686.0,749.5,563.93
2017,4,3,15,45,856.0,98.5,2.85,28.0,636.0,696.42,527.42
2017,4,3,16,0,838.0,96.0,2.7,28.0,586.0,639.08,485.64
2017,4,3,16,15,813.5,92.0,2.45,27.5,531.5,575.92,439.15
2017,4,3,16,30,789.0,88.0,2.2,27.0,477.0,513.35,391.69
2017,4,3,16,45,755.0,83.5,2.0,26.5,420.0,446.73,339.87
2017,4,3,17,0,721.0,79.0,1.8,26.0,363.0,382.23,287.97
2017,4,3,17,15,671.5,73.0,1.65,25.0,304.5,313.72,232.22
2017,4,3,17,30,622.0,67.0,1.5,24.0,246.0,250.27,179.02
2017,4,3,17,45,544.0,58.5,1.35,23.0,189.5,183.37,123.6
2017,4,3,18,0,466.0,50.0,1.2,22.0,133.0,125.91,77.1
2017,4,3,18,15,336.0,37.0,1.2,21.0,85.0,68.89,36.3
2017,4,3,18,30,206.0,24.0,1.2,20.0,37.0,28.05,7.56
2017,4,3,18,45,103.0,12.0,1.3,19.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,164.5,34.0,3.45,14.5,58.5,41.47,21.65
2017,4,4,7,0,329.0,51.0,3.7,15.0,100.0,90.62,55.52
2017,4,4,7,15,418.0,63.5,3.65,15.5,153.5,143.91,97.97
2017,4,4,7,30,507.0,76.0,3.6,16.0,207.0,207.12,151.19
2017,4,4,7,45,306.5,113.0,3.55,17.0,198.0,208.82,161.62
2017,4,4,8,0,106.0,150.0,3.5,18.0,189.0,186.59,148.07
2017,4,4,8,15,249.5,160.5,3.75,18.5,272.0,270.37,215.51
2017,4,4,8,30,393.0,171.0,4.0,19.0,355.0,372.3,297.1
2017,4,4,8,45,411.5,190.5,4.25,19.5,403.5,425.79,339.38
2017,4,4,9,0,430.0,210.0,4.5,20.0,452.0,480.45,381.84
2017,4,4,9,15,420.5,235.5,4.7,20.5,489.5,523.59,414.12
2017,4,4,9,30,411.0,261.0,4.9,21.0,527.0,557.95,439.17
2017,4,4,9,45,473.0,256.5,5.1,22.0,583.0,627.53,490.54
2017,4,4,10,0,535.0,252.0,5.3,23.0,639.0,693.99,538.6
2017,4,4,10,15,691.0,196.0,5.4,23.5,723.0,792.58,612.28
2017,4,4,10,30,847.0,140.0,5.5,24.0,807.0,891.94,680.95
2017,4,4,10,45,666.0,238.0,5.65,24.5,775.0,861.94,656.84
2017,4,4,11,0,485.0,336.0,5.8,25.0,743.0,811.29,614.53
2017,4,4,11,15,478.5,350.0,5.8,25.5,761.0,832.45,627.52
2017,4,4,11,30,472.0,364.0,5.8,26.0,779.0,851.22,638.43
2017,4,4,11,45,491.5,353.5,5.85,26.5,791.5,868.51,649.67
2017,4,4,12,0,511.0,343.0,5.9,27.0,804.0,883.9,659.6
2017,4,4,12,15,700.5,243.0,5.8,27.0,878.5,978.55,729.01
2017,4,4,12,30,890.0,143.0,5.7,27.0,953.0,1052.5,777.67
2017,4,4,12,45,888.5,143.0,5.65,27.5,949.5,1050.13,773.73
2017,4,4,13,0,887.0,143.0,5.6,28.0,946.0,1044.0,767.89
2017,4,4,13,15,884.0,142.5,5.45,28.0,934.0,1032.15,759.24
2017,4,4,13,30,881.0,142.0,5.3,28.0,922.0,1016.66,748.33
2017,4,4,13,45,877.5,139.5,5.15,28.5,902.0,995.1,732.0
2017,4,4,14,0,874.0,137.0,5.0,29.0,882.0,970.09,713.58
2017,4,4,14,15,653.5,235.5,4.8,29.0,782.0,859.21,637.63
2017,4,4,14,30,433.0,334.0,4.6,29.0,682.0,740.24,549.64
2017,4,4,14,45,631.5,234.0,4.4,29.0,716.5,794.59,593.34
2017,4,4,15,0,830.0,134.0,4.2,29.0,751.0,826.13,617.04
2017,4,4,15,15,816.0,131.0,4.0,28.5,708.0,777.8,585.15
2017,4,4,15,30,802.0,128.0,3.8,28.0,665.0,727.9,552.27
2017,4,4,15,45,790.0,121.0,3.6,28.0,618.0,674.0,513.45
2017,4,4,16,0,778.0,114.0,3.4,28.0,571.0,618.94,472.95
2017,4,4,16,15,752.5,109.5,3.0,27.5,518.5,558.25,427.54
2017,4,4,16,30,727.0,105.0,2.6,27.0,466.0,497.65,381.01
2017,4,4,16,45,699.0,97.5,2.25,26.5,410.5,434.0,331.02
2017,4,4,17,0,671.0,90.0,1.9,26.0,355.0,372.22,280.96
2017,4,4,17,15,620.5,82.5,1.7,25.0,298.0,304.79,226.21
2017,4,4,17,30,570.0,75.0,1.5,24.0,241.0,242.64,174.37
2017,4,4,17,45,492.5,65.0,1.35,23.0,186.0,177.64,120.87
2017,4,4,18,0,415.0,55.0,1.2,22.0,131.0,122.09,76.21
2017,4,4,18,15,290.5,40.5,1.2,21.5,84.0,66.48,36.2
2017,4,4,18,30,166.0,26.0,1.2,21.0,37.0,27.7,8.68
2017,4,4,18,45,83.0,13.0,1.3,20.5,18.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.33,0.0
2017,4,5,6,45,215.0,33.5,5.4,9.5,66.5,44.35,23.11
2017,4,5,7,0,430.0,45.0,5.5,10.0,111.0,99.29,59.62
2017,4,5,7,15,516.5,54.5,5.65,10.5,167.0,154.49,105.06
2017,4,5,7,30,603.0,64.0,5.8,11.0,223.0,220.41,162.77
2017,4,5,7,45,663.0,69.5,5.95,11.5,283.0,284.25,220.79
2017,4,5,8,0,723.0,75.0,6.1,12.0,343.0,354.61,283.9
2017,4,5,8,15,759.5,80.0,6.2,12.5,401.5,420.56,342.45
2017,4,5,8,30,796.0,85.0,6.3,13.0,460.0,488.95,401.32
2017,4,5,8,45,833.0,84.5,6.45,13.5,518.5,554.33,456.3
2017,4,5,9,0,870.0,84.0,6.6,14.0,577.0,619.75,509.84
2017,4,5,9,15,888.5,87.0,6.6,14.5,629.0,679.78,557.17
2017,4,5,9,30,907.0,90.0,6.6,15.0,681.0,739.13,601.54
2017,4,5,9,45,925.5,90.0,6.65,16.0,728.5,794.32,639.58
2017,4,5,10,0,944.0,90.0,6.7,17.0,776.0,848.13,675.88
2017,4,5,10,15,954.0,91.5,6.65,17.5,816.0,894.76,707.18
2017,4,5,10,30,964.0,93.0,6.6,18.0,856.0,938.75,736.15
2017,4,5,10,45,973.0,93.0,6.55,18.5,888.5,977.36,760.91
2017,4,5,11,0,982.0,93.0,6.5,19.0,921.0,1012.8,783.18
2017,4,5,11,15,986.5,94.0,6.45,19.0,944.0,1041.62,802.18
2017,4,5,11,30,991.0,95.0,6.4,19.0,967.0,1066.67,818.55
2017,4,5,11,45,980.5,104.0,6.35,19.5,978.5,1081.45,826.2
2017,4,5,12,0,970.0,113.0,6.3,20.0,990.0,1091.78,830.87
2017,4,5,12,15,971.0,113.0,6.2,20.0,995.5,1099.98,835.49
2017,4,5,12,30,972.0,113.0,6.1,20.0,1001.0,1104.09,837.41
2017,4,5,12,45,970.5,113.5,6.1,20.5,997.5,1102.08,834.39
2017,4,5,13,0,969.0,114.0,6.1,21.0,994.0,1095.96,828.76
2017,4,5,13,15,966.5,113.5,6.05,21.0,981.5,1083.75,820.4
2017,4,5,13,30,964.0,113.0,6.0,21.0,969.0,1067.56,809.47
2017,4,5,13,45,960.0,112.0,5.95,21.0,948.0,1045.49,794.63
2017,4,5,14,0,956.0,111.0,5.9,21.0,927.0,1019.67,777.3
2017,4,5,14,15,949.5,109.5,5.8,21.0,897.5,987.43,755.24
2017,4,5,14,30,943.0,108.0,5.7,21.0,868.0,951.86,730.89
2017,4,5,14,45,932.0,107.5,5.6,21.0,830.5,910.36,702.34
2017,4,5,15,0,921.0,107.0,5.5,21.0,793.0,866.26,671.84
2017,4,5,15,15,909.0,104.5,5.35,21.0,749.0,816.95,637.18
2017,4,5,15,30,897.0,102.0,5.2,21.0,705.0,765.63,600.86
2017,4,5,15,45,883.0,98.0,5.1,21.0,655.5,709.67,560.56
2017,4,5,16,0,869.0,94.0,5.0,21.0,606.0,654.8,518.47
2017,4,5,16,15,846.0,90.0,4.75,20.5,551.0,590.93,468.99
2017,4,5,16,30,823.0,86.0,4.5,20.0,496.0,527.42,418.4
2017,4,5,16,45,793.0,81.0,4.3,19.5,438.0,460.3,363.59
2017,4,5,17,0,763.0,76.0,4.1,19.0,380.0,395.07,308.58
2017,4,5,17,15,716.0,70.5,3.55,18.0,320.0,325.64,249.1
2017,4,5,17,30,669.0,65.0,3.0,17.0,260.0,260.3,191.71
2017,4,5,17,45,597.0,56.5,2.5,16.0,202.0,191.97,132.54
2017,4,5,18,0,525.0,48.0,2.0,15.0,144.0,132.27,82.21
2017,4,5,18,15,395.0,36.5,1.85,14.5,94.0,73.15,38.68
2017,4,5,18,30,265.0,25.0,1.7,14.0,44.0,30.33,9.91
2017,4,5,18,45,132.5,12.5,1.6,13.5,22.0,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,105.5,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,211.0,17.0,0.3,11.0,26.0,13.72,0.0
2017,4,6,6,45,359.0,29.0,0.35,11.5,73.5,50.31,23.3
2017,4,6,7,0,507.0,41.0,0.4,12.0,121.0,105.87,61.17
2017,4,6,7,15,588.0,49.0,0.55,12.5,178.5,163.53,108.07
2017,4,6,7,30,669.0,57.0,0.7,13.0,236.0,231.8,166.62
2017,4,6,7,45,718.5,62.5,0.85,14.0,296.0,296.28,223.23
2017,4,6,8,0,768.0,68.0,1.0,15.0,356.0,365.9,282.8
2017,4,6,8,15,801.0,72.5,1.3,16.0,415.0,431.98,338.53
2017,4,6,8,30,834.0,77.0,1.6,17.0,474.0,500.43,394.15
2017,4,6,8,45,856.0,81.0,1.9,18.0,529.5,564.24,444.37
2017,4,6,9,0,878.0,85.0,2.2,19.0,585.0,626.52,491.77
2017,4,6,9,15,895.0,87.5,2.15,19.5,636.5,685.39,534.27
2017,4,6,9,30,912.0,90.0,2.1,20.0,688.0,743.41,573.49
2017,4,6,9,45,923.5,92.5,2.05,20.5,733.5,796.12,606.82
2017,4,6,10,0,935.0,95.0,2.0,21.0,779.0,846.87,638.06
2017,4,6,10,15,944.5,97.0,1.95,21.0,817.5,893.18,666.94
2017,4,6,10,30,954.0,99.0,1.9,21.0,856.0,936.84,693.65
2017,4,6,10,45,960.0,100.5,1.9,21.5,887.5,973.94,714.99
2017,4,6,11,0,966.0,102.0,1.9,22.0,919.0,1007.72,734.02
2017,4,6,11,15,970.5,103.0,1.85,22.0,942.0,1036.06,750.21
2017,4,6,11,30,975.0,104.0,1.8,22.0,965.0,1060.69,764.03
2017,4,6,11,45,982.0,101.5,1.8,22.5,980.5,1080.26,773.97
2017,4,6,12,0,989.0,99.0,1.8,23.0,996.0,1095.94,781.57
2017,4,6,12,15,989.5,99.5,1.8,23.0,1001.0,1104.22,786.24
2017,4,6,12,30,990.0,100.0,1.8,23.0,1006.0,1108.33,788.57
2017,4,6,12,45,988.0,100.5,1.8,23.5,1002.0,1105.72,785.42
2017,4,6,13,0,986.0,101.0,1.8,24.0,998.0,1098.95,779.94
2017,4,6,13,15,983.5,100.5,1.8,24.0,985.5,1086.5,772.66
2017,4,6,13,30,981.0,100.0,1.8,24.0,973.0,1070.0,763.05
2017,4,6,13,45,974.5,100.0,1.85,24.0,951.0,1046.21,749.72
2017,4,6,14,0,968.0,100.0,1.9,24.0,929.0,1018.72,734.1
2017,4,6,14,15,961.5,99.0,1.9,24.0,899.0,986.64,714.87
2017,4,6,14,30,955.0,98.0,1.9,24.0,869.0,951.19,693.43
2017,4,6,14,45,941.0,98.5,1.9,24.0,830.5,907.78,666.66
2017,4,6,15,0,927.0,99.0,1.9,24.0,792.0,861.95,638.08
2017,4,6,15,15,739.5,159.0,1.9,23.5,692.0,748.14,563.76
2017,4,6,15,30,552.0,219.0,1.9,23.0,592.0,635.21,483.42
2017,4,6,15,45,568.0,195.0,1.9,23.0,554.5,594.25,455.72
2017,4,6,16,0,584.0,171.0,1.9,23.0,517.0,553.48,426.65
2017,4,6,16,15,562.5,162.0,1.85,22.5,470.0,496.49,384.83
2017,4,6,16,30,541.0,153.0,1.8,22.0,423.0,443.73,344.93
2017,4,6,16,45,647.5,114.0,1.8,22.0,400.0,424.99,328.93
2017,4,6,17,0,754.0,75.0,1.8,22.0,377.0,389.57,297.54
2017,4,6,17,15,707.5,69.5,1.6,21.0,318.0,320.93,240.41
2017,4,6,17,30,661.0,64.0,1.4,20.0,259.0,256.28,185.17
2017,4,6,17,45,585.0,56.5,1.25,19.0,201.0,188.65,128.16
2017,4,6,18,0,509.0,49.0,1.1,18.0,143.0,130.14,80.02
2017,4,6,18,15,385.5,37.0,1.15,17.5,93.5,72.28,37.95
2017,4,6,18,30,262.0,25.0,1.2,17.0,44.0,29.94,10.17
2017,4,6,18,45,131.0,12.5,1.25,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.5,9.5,1.5,10.5,13.0,9.05,0.0
2017,4,7,6,30,153.0,19.0,1.8,11.0,26.0,15.24,0.0
2017,4,7,6,45,290.0,33.5,2.1,12.0,71.5,50.69,25.85
2017,4,7,7,0,427.0,48.0,2.4,13.0,117.0,103.05,62.29
2017,4,7,7,15,509.0,57.5,2.45,14.0,172.5,157.44,106.4
2017,4,7,7,30,591.0,67.0,2.5,15.0,228.0,221.95,161.39
2017,4,7,7,45,644.5,74.0,2.55,16.0,286.5,284.6,216.22
2017,4,7,8,0,698.0,81.0,2.6,17.0,345.0,352.99,274.71
2017,4,7,8,15,734.0,86.0,2.95,18.0,403.0,416.98,328.73
2017,4,7,8,30,770.0,91.0,3.3,19.0,461.0,483.92,383.3
2017,4,7,8,45,796.0,95.5,3.65,20.0,516.0,546.97,433.14
2017,4,7,9,0,822.0,100.0,4.0,21.0,571.0,610.96,482.03
2017,4,7,9,15,841.0,103.0,4.05,21.0,621.5,669.33,526.47
2017,4,7,9,30,860.0,106.0,4.1,21.0,672.0,727.19,569.19
2017,4,7,9,45,872.5,109.0,4.15,21.5,717.0,775.54,601.36
2017,4,7,10,0,885.0,112.0,4.2,22.0,762.0,825.38,634.15
2017,4,7,10,15,895.5,114.5,4.2,22.5,800.5,871.03,663.3
2017,4,7,10,30,906.0,117.0,4.2,23.0,839.0,914.26,690.4
2017,4,7,10,45,912.0,119.0,4.25,23.5,869.5,950.27,712.52
2017,4,7,11,0,918.0,121.0,4.3,24.0,900.0,983.13,732.41
2017,4,7,11,15,923.0,122.0,4.3,24.0,923.0,1010.7,749.84
2017,4,7,11,30,928.0,123.0,4.3,24.0,946.0,1034.77,764.98
2017,4,7,11,45,931.0,123.5,4.35,24.5,960.0,1052.72,774.94
2017,4,7,12,0,934.0,124.0,4.4,25.0,974.0,1066.87,782.51
2017,4,7,12,15,935.0,124.0,4.35,25.0,979.0,1074.64,786.92
2017,4,7,12,30,936.0,124.0,4.3,25.0,984.0,1078.47,788.93
2017,4,7,12,45,933.5,125.0,4.3,25.0,979.5,1075.85,787.23
2017,4,7,13,0,931.0,126.0,4.3,25.0,975.0,1069.3,783.15
2017,4,7,13,15,928.0,125.0,4.3,25.0,962.5,1056.32,775.02
2017,4,7,13,30,925.0,124.0,4.3,25.0,950.0,1039.54,764.54
2017,4,7,13,45,918.5,123.5,4.3,25.5,928.0,1016.19,748.34
2017,4,7,14,0,912.0,123.0,4.3,26.0,906.0,989.36,729.98
2017,4,7,14,15,905.0,121.5,4.25,25.5,877.0,957.73,711.02
2017,4,7,14,30,898.0,120.0,4.2,25.0,848.0,922.97,689.86
2017,4,7,14,45,887.0,118.5,4.2,25.0,810.5,881.88,663.15
2017,4,7,15,0,876.0,117.0,4.2,25.0,773.0,838.34,634.56
2017,4,7,15,15,862.5,114.5,4.15,25.0,729.5,793.8,604.82
2017,4,7,15,30,849.0,112.0,4.1,25.0,686.0,742.84,570.23
2017,4,7,15,45,829.5,109.0,4.05,25.0,636.5,685.84,529.71
2017,4,7,16,0,810.0,106.0,4.0,25.0,587.0,628.28,487.03
2017,4,7,16,15,785.5,101.5,3.85,24.5,533.0,566.07,440.41
2017,4,7,16,30,761.0,97.0,3.7,24.0,479.0,504.53,392.83
2017,4,7,16,45,725.5,92.0,3.55,23.5,422.0,438.22,340.09
2017,4,7,17,0,690.0,87.0,3.4,23.0,365.0,374.54,287.75
2017,4,7,17,15,641.5,80.0,3.0,22.0,307.0,307.37,231.67
2017,4,7,17,30,593.0,73.0,2.6,21.0,249.0,245.2,178.48
2017,4,7,17,45,517.5,64.0,2.25,20.0,193.5,180.46,123.98
2017,4,7,18,0,442.0,55.0,1.9,19.0,138.0,124.86,78.47
2017,4,7,18,15,323.5,41.0,1.9,18.5,90.0,69.93,38.47
2017,4,7,18,30,205.0,27.0,1.9,18.0,42.0,29.18,11.04
2017,4,7,18,45,102.5,13.5,1.95,17.5,21.0,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,42.0,10.0,3.2,12.5,12.0,9.53,0.0
2017,4,8,6,30,84.0,20.0,3.4,13.0,24.0,17.03,0.0
2017,4,8,6,45,200.5,38.5,3.65,14.0,66.5,48.84,27.22
2017,4,8,7,0,317.0,57.0,3.9,15.0,109.0,96.49,61.25
2017,4,8,7,15,398.5,70.0,4.35,16.0,162.0,147.06,101.8
2017,4,8,7,30,480.0,83.0,4.8,17.0,215.0,207.74,152.87
2017,4,8,7,45,539.5,91.5,5.3,18.0,272.0,268.99,205.86
2017,4,8,8,0,599.0,100.0,5.8,19.0,329.0,334.98,262.36
2017,4,8,8,15,638.0,107.0,5.95,19.5,385.0,396.65,314.96
2017,4,8,8,30,677.0,114.0,6.1,20.0,441.0,461.68,368.93
2017,4,8,8,45,705.0,119.5,6.3,21.0,494.5,522.05,417.17
2017,4,8,9,0,733.0,125.0,6.5,22.0,548.0,583.79,464.99
2017,4,8,9,15,500.0,213.5,6.45,22.5,513.5,554.73,438.72
2017,4,8,9,30,267.0,302.0,6.4,23.0,479.0,497.67,389.64
2017,4,8,9,45,255.0,326.5,6.35,23.5,505.0,526.95,410.15
2017,4,8,10,0,243.0,351.0,6.3,24.0,531.0,546.55,422.92
2017,4,8,10,15,251.0,369.5,6.2,24.0,563.5,590.86,454.93
2017,4,8,10,30,259.0,388.0,6.1,24.0,596.0,626.98,480.56
2017,4,8,10,45,214.0,409.5,6.1,24.5,586.0,608.68,464.26
2017,4,8,11,0,169.0,431.0,6.1,25.0,576.0,595.92,452.05
2017,4,8,11,15,514.5,291.5,6.05,25.0,746.5,806.01,614.0
2017,4,8,11,30,860.0,152.0,6.0,25.0,917.0,1006.65,756.59
2017,4,8,11,45,872.5,147.5,5.95,25.5,933.5,1019.15,761.67
2017,4,8,12,0,885.0,143.0,5.9,26.0,950.0,1037.01,771.46
2017,4,8,12,15,886.5,143.0,5.85,26.0,955.5,1044.84,776.07
2017,4,8,12,30,888.0,143.0,5.8,26.0,961.0,1048.95,778.35
2017,4,8,12,45,529.0,308.0,5.75,26.5,795.5,869.35,650.05
2017,4,8,13,0,170.0,473.0,5.7,27.0,630.0,655.82,487.72
2017,4,8,13,15,245.0,453.0,5.65,27.0,675.0,707.27,527.55
2017,4,8,13,30,320.0,433.0,5.6,27.0,720.0,766.46,571.19
2017,4,8,13,45,596.0,285.0,5.6,27.5,804.0,883.84,660.7
2017,4,8,14,0,872.0,137.0,5.6,28.0,888.0,965.35,717.65
2017,4,8,14,15,864.5,135.5,5.5,27.5,859.0,934.27,697.69
2017,4,8,14,30,857.0,134.0,5.4,27.0,830.0,906.5,680.57
2017,4,8,14,45,845.5,132.0,5.35,27.0,793.5,865.25,652.95
2017,4,8,15,0,834.0,130.0,5.3,27.0,757.0,821.72,623.66
2017,4,8,15,15,819.5,127.0,5.2,27.0,714.0,772.82,590.12
2017,4,8,15,30,805.0,124.0,5.1,27.0,671.0,722.42,555.25
2017,4,8,15,45,785.5,120.5,5.1,27.0,622.0,666.9,514.9
2017,4,8,16,0,766.0,117.0,5.1,27.0,573.0,610.95,473.21
2017,4,8,16,15,740.0,112.5,5.0,26.5,520.0,550.57,427.75
2017,4,8,16,30,714.0,108.0,4.9,26.0,467.0,490.47,381.18
2017,4,8,16,45,678.5,102.0,4.8,25.5,411.5,425.72,329.66
2017,4,8,17,0,643.0,96.0,4.7,25.0,356.0,363.72,278.79
2017,4,8,17,15,593.0,88.0,4.4,24.5,299.5,297.84,223.65
2017,4,8,17,30,543.0,80.0,4.1,24.0,243.0,237.23,172.01
2017,4,8,17,45,468.5,69.5,3.8,23.5,188.5,174.41,119.55
2017,4,8,18,0,394.0,59.0,3.5,23.0,134.0,119.27,74.92
2017,4,8,18,15,279.0,44.0,3.6,22.0,88.0,67.16,37.53
2017,4,8,18,30,164.0,29.0,3.7,21.0,42.0,29.55,12.23
2017,4,8,18,45,82.0,14.5,3.8,20.5,21.0,13.82,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.5,11.5,4.3,16.5,14.0,10.96,0.0
2017,4,9,6,30,85.0,23.0,4.5,17.0,28.0,19.63,2.8
2017,4,9,6,45,199.5,42.5,4.7,17.5,71.5,52.66,29.99
2017,4,9,7,0,314.0,62.0,4.9,18.0,115.0,101.15,64.58
2017,4,9,7,15,395.0,75.5,5.25,18.5,168.5,152.09,105.3
2017,4,9,7,30,476.0,89.0,5.6,19.0,222.0,213.06,156.47
2017,4,9,7,45,238.0,70.0,5.95,19.5,136.5,148.84,113.4
2017,4,9,8,0,0.0,51.0,6.3,20.0,51.0,47.4,33.99
2017,4,9,8,15,2.5,105.0,6.35,20.5,106.0,99.12,76.53
2017,4,9,8,30,5.0,159.0,6.4,21.0,161.0,151.8,118.97
2017,4,9,8,45,26.5,200.0,6.45,22.0,215.0,203.38,159.67
2017,4,9,9,0,48.0,241.0,6.5,23.0,269.0,262.58,205.64
2017,4,9,9,15,31.0,234.0,6.5,23.5,253.0,247.08,192.22
2017,4,9,9,30,14.0,227.0,6.5,24.0,237.0,224.61,173.42
2017,4,9,9,45,11.0,218.5,6.55,24.5,227.0,214.77,164.95
2017,4,9,10,0,8.0,210.0,6.6,25.0,217.0,204.67,156.35
2017,4,9,10,15,10.0,226.5,6.55,25.0,235.0,222.63,170.01
2017,4,9,10,30,12.0,243.0,6.5,25.0,253.0,240.75,183.72
2017,4,9,10,45,16.5,279.0,6.5,25.5,293.0,280.28,213.42
2017,4,9,11,0,21.0,315.0,6.5,26.0,333.0,320.24,243.05
2017,4,9,11,15,41.5,367.0,6.45,26.5,404.5,402.72,304.57
2017,4,9,11,30,62.0,419.0,6.4,27.0,476.0,477.3,359.0
2017,4,9,11,45,46.0,395.5,6.35,27.5,438.0,438.5,328.92
2017,4,9,12,0,30.0,372.0,6.3,28.0,400.0,399.1,298.66
2017,4,9,12,15,23.0,332.5,6.2,28.0,354.0,341.44,255.8
2017,4,9,12,30,16.0,293.0,6.1,28.0,308.0,295.67,221.51
2017,4,9,12,45,71.0,381.5,6.05,28.0,447.5,450.55,338.07
2017,4,9,13,0,126.0,470.0,6.0,28.0,587.0,608.06,452.58
2017,4,9,13,15,104.5,454.5,5.9,28.0,550.5,557.88,415.61
2017,4,9,13,30,83.0,439.0,5.8,28.0,514.0,519.0,387.14
2017,4,9,13,45,473.0,290.0,5.7,28.5,700.0,768.53,577.24
2017,4,9,14,0,863.0,141.0,5.6,29.0,886.0,960.15,711.77
2017,4,9,14,15,533.0,273.5,5.5,29.0,729.0,780.92,584.14
2017,4,9,14,30,203.0,406.0,5.4,29.0,572.0,590.11,440.47
2017,4,9,14,45,234.5,382.0,5.35,29.0,565.5,584.41,438.58
2017,4,9,15,0,266.0,358.0,5.3,29.0,559.0,583.78,439.47
2017,4,9,15,15,200.5,340.5,5.2,28.5,487.5,495.82,375.52
2017,4,9,15,30,135.0,323.0,5.1,28.0,416.0,420.85,320.15
2017,4,9,15,45,202.5,293.5,5.0,28.0,420.5,429.61,328.81
2017,4,9,16,0,270.0,264.0,4.9,28.0,425.0,437.22,335.77
2017,4,9,16,15,305.0,232.0,4.75,27.5,398.5,409.83,316.18
2017,4,9,16,30,340.0,200.0,4.6,27.0,372.0,378.18,292.56
2017,4,9,16,45,443.0,160.0,4.5,27.0,357.0,370.15,285.26
2017,4,9,17,0,546.0,120.0,4.4,27.0,342.0,344.74,262.47
2017,4,9,17,15,493.5,110.0,4.15,26.0,287.0,282.06,211.48
2017,4,9,17,30,441.0,100.0,3.9,25.0,232.0,225.09,164.33
2017,4,9,17,45,360.5,86.5,3.65,24.5,179.0,164.65,115.12
2017,4,9,18,0,280.0,73.0,3.4,24.0,126.0,114.11,75.27
2017,4,9,18,15,184.5,52.0,3.5,23.5,82.0,65.08,39.36
2017,4,9,18,30,89.0,31.0,3.6,23.0,38.0,29.48,13.66
2017,4,9,18,45,44.5,15.5,3.75,22.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.5,11.0,3.0,19.0,12.5,10.48,0.0
2017,4,10,6,30,35.0,22.0,3.1,19.0,25.0,19.52,4.77
2017,4,10,6,45,124.5,46.5,3.25,19.5,66.5,51.11,31.16
2017,4,10,7,0,214.0,71.0,3.4,20.0,108.0,95.57,63.84
2017,4,10,7,15,107.0,51.5,3.5,20.5,70.0,71.18,49.38
2017,4,10,7,30,0.0,32.0,3.6,21.0,32.0,29.69,19.22
2017,4,10,7,45,0.0,48.5,3.7,21.5,48.5,45.06,31.96
2017,4,10,8,0,0.0,65.0,3.8,22.0,65.0,60.46,44.51
2017,4,10,8,15,0.0,74.0,3.85,22.5,74.0,68.87,51.13
2017,4,10,8,30,0.0,83.0,3.9,23.0,83.0,77.29,57.67
2017,4,10,8,45,0.5,124.0,4.0,23.5,124.5,116.24,88.67
2017,4,10,9,0,1.0,165.0,4.1,24.0,166.0,155.59,119.38
2017,4,10,9,15,3.5,178.0,4.0,24.5,181.0,169.74,129.86
2017,4,10,9,30,6.0,191.0,3.9,25.0,196.0,184.17,140.5
2017,4,10,9,45,5.5,188.5,3.85,25.5,193.0,181.69,137.91
2017,4,10,10,0,5.0,186.0,3.8,26.0,190.0,179.17,135.35
2017,4,10,10,15,4.5,175.0,3.65,26.0,178.5,168.46,126.79
2017,4,10,10,30,4.0,164.0,3.5,26.0,167.0,157.73,118.28
2017,4,10,10,45,46.0,290.5,3.4,26.0,330.0,326.06,247.07
2017,4,10,11,0,88.0,417.0,3.3,26.0,493.0,495.62,370.79
2017,4,10,11,15,57.5,384.0,3.15,26.0,434.0,435.08,324.99
2017,4,10,11,30,27.0,351.0,3.0,26.0,375.0,373.13,278.71
2017,4,10,11,45,20.0,306.0,2.95,26.5,324.0,311.79,233.05
2017,4,10,12,0,13.0,261.0,2.9,27.0,273.0,261.16,194.93
2017,4,10,12,15,14.5,261.0,2.8,26.5,274.5,262.81,196.64
2017,4,10,12,30,16.0,261.0,2.7,26.0,276.0,264.38,198.18
2017,4,10,12,45,95.5,368.5,2.65,26.0,456.5,472.74,353.15
2017,4,10,13,0,175.0,476.0,2.6,26.0,637.0,662.71,486.52
2017,4,10,13,15,293.0,435.0,2.5,26.0,700.5,745.6,545.22
2017,4,10,13,30,411.0,394.0,2.4,26.0,764.0,821.89,598.76
2017,4,10,13,45,375.0,401.0,2.35,26.0,732.5,777.82,567.92
2017,4,10,14,0,339.0,408.0,2.3,26.0,701.0,741.85,543.16
2017,4,10,14,15,302.5,402.5,2.25,26.0,657.5,692.83,509.55
2017,4,10,14,30,266.0,397.0,2.2,26.0,614.0,644.61,476.21
2017,4,10,14,45,331.5,360.0,2.15,26.0,618.5,651.9,483.95
2017,4,10,15,0,397.0,323.0,2.1,26.0,623.0,653.47,487.16
2017,4,10,15,15,218.5,303.0,2.05,25.5,467.0,471.19,356.06
2017,4,10,15,30,40.0,283.0,2.0,25.0,311.0,304.56,231.12
2017,4,10,15,45,49.5,270.0,1.95,25.0,302.0,295.8,225.91
2017,4,10,16,0,59.0,257.0,1.9,25.0,293.0,286.03,219.22
2017,4,10,16,15,72.5,238.0,1.9,24.5,278.0,271.52,209.33
2017,4,10,16,30,86.0,219.0,1.9,24.0,263.0,255.47,197.92
2017,4,10,16,45,78.0,194.5,1.9,24.0,230.5,222.47,172.5
2017,4,10,17,0,70.0,170.0,1.9,24.0,198.0,190.4,147.45
2017,4,10,17,15,60.0,144.5,1.75,23.5,166.0,157.68,121.69
2017,4,10,17,30,50.0,119.0,1.6,23.0,134.0,126.29,96.57
2017,4,10,17,45,34.0,94.0,1.45,23.0,103.5,95.46,71.61
2017,4,10,18,0,18.0,69.0,1.3,23.0,73.0,66.92,48.42
2017,4,10,18,15,9.0,45.5,1.4,22.5,47.5,42.66,28.46
2017,4,10,18,30,0.0,22.0,1.5,22.0,22.0,20.43,9.05
2017,4,10,18,45,0.0,11.0,1.6,22.0,11.0,10.48,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.29,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.33,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,21.34,11.67
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,34.37,22.9
2017,4,11,7,15,0.0,53.5,1.15,20.0,53.5,49.72,35.98
2017,4,11,7,30,0.0,70.0,1.2,20.0,70.0,65.1,48.9
2017,4,11,7,45,0.0,37.5,1.25,20.0,37.5,34.81,23.61
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,48.5,1.25,20.0,48.5,45.08,32.02
2017,4,11,8,30,0.0,92.0,1.2,20.0,92.0,85.74,65.27
2017,4,11,8,45,0.0,61.5,1.15,20.5,61.5,57.23,41.57
2017,4,11,9,0,0.0,31.0,1.1,21.0,31.0,28.82,18.11
2017,4,11,9,15,0.0,28.5,0.95,21.0,28.5,26.51,16.16
2017,4,11,9,30,0.0,26.0,0.8,21.0,26.0,24.19,14.21
2017,4,11,9,45,0.0,55.0,0.7,21.5,55.0,51.25,36.09
2017,4,11,10,0,0.0,84.0,0.6,22.0,84.0,78.38,57.59
2017,4,11,10,15,0.0,101.5,0.55,22.0,101.5,94.86,70.44
2017,4,11,10,30,0.0,119.0,0.5,22.0,119.0,111.45,83.28
2017,4,11,10,45,0.0,97.0,0.5,22.0,97.0,90.71,66.83
2017,4,11,11,0,0.0,75.0,0.5,22.0,75.0,70.07,50.5
2017,4,11,11,15,0.0,101.5,0.55,22.0,101.5,95.06,70.19
2017,4,11,11,30,0.0,128.0,0.6,22.0,128.0,120.22,89.72
2017,4,11,11,45,0.0,119.0,0.7,22.5,119.0,111.72,82.83
2017,4,11,12,0,0.0,110.0,0.8,23.0,110.0,103.23,76.06
2017,4,11,12,15,0.0,87.0,1.0,23.0,87.0,81.5,59.1
2017,4,11,12,30,0.0,64.0,1.2,23.0,64.0,59.86,42.08
2017,4,11,12,45,0.0,64.5,1.4,23.5,64.5,60.33,42.39
2017,4,11,13,0,0.0,65.0,1.6,24.0,65.0,60.79,42.67
2017,4,11,13,15,0.0,59.0,1.8,24.0,59.0,55.16,38.25
2017,4,11,13,30,0.0,53.0,2.0,24.0,53.0,49.53,33.82
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,63.55,44.96
2017,4,11,14,0,0.0,83.0,2.4,24.0,83.0,77.58,56.08
2017,4,11,14,15,0.0,99.0,2.45,23.5,99.0,92.61,68.13
2017,4,11,14,30,0.0,115.0,2.5,23.0,115.0,107.68,80.24
2017,4,11,14,45,14.0,206.0,2.65,23.0,217.0,206.25,157.8
2017,4,11,15,0,28.0,297.0,2.8,23.0,319.0,312.66,239.49
2017,4,11,15,15,119.0,310.0,2.8,22.5,393.0,401.38,309.4
2017,4,11,15,30,210.0,323.0,2.8,22.0,467.0,474.03,366.1
2017,4,11,15,45,275.0,287.0,2.85,22.0,461.0,477.26,370.1
2017,4,11,16,0,340.0,251.0,2.9,22.0,455.0,466.84,363.81
2017,4,11,16,15,249.0,237.5,2.8,21.5,380.0,381.87,298.97
2017,4,11,16,30,158.0,224.0,2.7,21.0,305.0,301.66,237.02
2017,4,11,16,45,140.0,203.0,2.6,21.0,268.5,262.73,206.53
2017,4,11,17,0,122.0,182.0,2.5,21.0,232.0,225.7,177.03
2017,4,11,17,15,106.5,156.0,2.3,20.5,195.0,186.78,145.87
2017,4,11,17,30,91.0,130.0,2.1,20.0,158.0,148.01,114.35
2017,4,11,17,45,71.0,103.5,1.9,20.0,122.5,112.2,84.87
2017,4,11,18,0,51.0,77.0,1.7,20.0,87.0,79.17,57.7
2017,4,11,18,15,25.5,51.5,1.5,19.5,56.5,49.49,33.77
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,23.91,12.01
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.39,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.5,2.45,15.0,10.5,10.01,0.0
2017,4,12,6,30,0.0,21.0,2.5,15.0,21.0,19.41,6.96
2017,4,12,6,45,16.5,44.0,2.65,15.5,47.0,41.47,27.89
2017,4,12,7,0,33.0,67.0,2.8,16.0,73.0,66.47,48.73
2017,4,12,7,15,54.5,90.0,2.8,16.5,104.0,94.91,72.25
2017,4,12,7,30,76.0,113.0,2.8,17.0,135.0,126.27,98.22
2017,4,12,7,45,50.0,130.5,2.85,17.5,146.5,139.66,110.25
2017,4,12,8,0,24.0,148.0,2.9,18.0,158.0,147.78,117.13
2017,4,12,8,15,13.5,153.0,2.9,18.0,159.0,149.37,118.22
2017,4,12,8,30,3.0,158.0,2.9,18.0,160.0,149.67,118.04
2017,4,12,8,45,10.0,184.5,2.9,18.5,190.5,179.08,141.17
2017,4,12,9,0,17.0,211.0,2.9,19.0,221.0,209.36,164.63
2017,4,12,9,15,35.0,251.0,2.9,19.5,274.0,266.09,208.67
2017,4,12,9,30,53.0,291.0,2.9,20.0,327.0,320.73,250.18
2017,4,12,9,45,47.5,304.5,2.9,20.5,338.5,332.83,258.04
2017,4,12,10,0,42.0,318.0,2.9,21.0,350.0,344.35,265.53
2017,4,12,10,15,43.0,333.5,2.95,21.5,367.5,362.8,278.43
2017,4,12,10,30,44.0,349.0,3.0,22.0,385.0,381.24,291.19
2017,4,12,10,45,29.5,313.0,3.1,22.5,337.5,333.48,254.26
2017,4,12,11,0,15.0,277.0,3.2,23.0,290.0,277.22,210.89
2017,4,12,11,15,420.0,228.0,3.2,23.0,605.5,648.89,497.67
2017,4,12,11,30,825.0,179.0,3.2,23.0,921.0,999.31,739.48
2017,4,12,11,45,600.0,301.0,3.25,23.5,845.5,919.29,679.21
2017,4,12,12,0,375.0,423.0,3.3,24.0,770.0,816.34,602.0
2017,4,12,12,15,343.0,440.0,3.25,24.0,758.5,804.76,593.35
2017,4,12,12,30,311.0,457.0,3.2,24.0,747.0,791.16,582.72
2017,4,12,12,45,370.5,428.5,3.2,24.5,772.5,820.95,603.98
2017,4,12,13,0,430.0,400.0,3.2,25.0,798.0,857.15,628.83
2017,4,12,13,15,635.5,284.0,3.2,25.0,863.0,939.89,690.7
2017,4,12,13,30,841.0,168.0,3.2,25.0,928.0,1007.24,736.22
2017,4,12,13,45,840.5,163.0,3.25,25.0,908.0,985.88,722.62
2017,4,12,14,0,840.0,158.0,3.3,25.0,888.0,961.08,707.53
2017,4,12,14,15,715.5,221.0,3.3,25.0,828.5,894.0,663.76
2017,4,12,14,30,591.0,284.0,3.3,25.0,769.0,822.46,613.25
2017,4,12,14,45,543.0,282.5,3.3,25.0,713.0,758.77,569.64
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,696.41,526.14
2017,4,12,15,15,474.0,271.5,3.3,24.5,615.0,648.74,493.89
2017,4,12,15,30,453.0,262.0,3.3,24.0,573.0,601.26,461.01
2017,4,12,15,45,340.0,267.0,3.35,24.0,491.0,500.51,386.1
2017,4,12,16,0,227.0,272.0,3.4,24.0,409.0,410.78,318.06
2017,4,12,16,15,300.0,233.5,3.25,23.5,397.5,406.56,316.68
2017,4,12,16,30,373.0,195.0,3.1,23.0,386.0,388.53,303.46
2017,4,12,16,45,350.5,178.0,3.0,23.0,341.0,338.82,263.94
2017,4,12,17,0,328.0,161.0,2.9,23.0,296.0,291.13,225.3
2017,4,12,17,15,306.5,138.5,2.65,22.5,250.0,240.7,184.07
2017,4,12,17,30,285.0,116.0,2.4,22.0,204.0,192.63,143.99
2017,4,12,17,45,244.0,95.0,2.15,21.5,159.5,144.28,104.02
2017,4,12,18,0,203.0,74.0,1.9,21.0,115.0,101.09,68.86
2017,4,12,18,15,142.0,52.5,1.9,20.5,76.5,60.98,38.42
2017,4,12,18,30,81.0,31.0,1.9,20.0,38.0,29.03,14.67
2017,4,12,18,45,40.5,15.5,1.9,20.0,19.0,14.77,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,37.0,13.0,2.2,17.5,16.0,12.39,0.0
2017,4,13,6,30,74.0,26.0,2.5,18.0,32.0,22.85,9.45
2017,4,13,6,45,140.5,46.5,2.85,18.5,68.5,52.87,32.38
2017,4,13,7,0,207.0,67.0,3.2,19.0,105.0,91.71,61.45
2017,4,13,7,15,254.0,85.0,3.35,19.5,148.5,132.89,94.91
2017,4,13,7,30,301.0,103.0,3.5,20.0,192.0,179.94,134.21
2017,4,13,7,45,205.0,135.0,3.65,20.5,201.0,199.17,154.23
2017,4,13,8,0,109.0,167.0,3.8,21.0,210.0,203.74,160.08
2017,4,13,8,15,166.0,191.0,3.9,21.0,268.5,260.01,205.18
2017,4,13,8,30,223.0,215.0,4.0,21.0,327.0,322.77,255.09
2017,4,13,8,45,343.5,214.5,4.1,21.5,408.5,407.81,321.82
2017,4,13,9,0,464.0,214.0,4.2,22.0,490.0,506.56,397.85
2017,4,13,9,15,478.5,227.5,4.25,22.5,533.0,554.9,433.33
2017,4,13,9,30,493.0,241.0,4.3,23.0,576.0,603.33,468.26
2017,4,13,9,45,535.0,246.0,4.35,23.5,630.5,663.97,511.86
