Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,10,0,577.0,251.0,4.4,24.0,685.0,726.43,555.8
2017,4,13,10,15,564.0,274.0,4.4,24.0,715.5,762.35,579.84
2017,4,13,10,30,551.0,297.0,4.4,24.0,746.0,795.32,601.59
2017,4,13,10,45,396.5,364.0,4.45,24.5,693.5,733.83,552.58
2017,4,13,11,0,242.0,431.0,4.5,25.0,641.0,661.44,495.74
2017,4,13,11,15,221.5,446.0,4.5,25.0,642.0,663.83,496.61
2017,4,13,11,30,201.0,461.0,4.5,25.0,643.0,664.41,495.86
2017,4,13,11,45,348.0,426.0,4.5,25.5,746.0,787.39,584.79
2017,4,13,12,0,495.0,391.0,4.5,26.0,849.0,911.3,670.94
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,868.2,638.75
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,815.29,600.82
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,780.24,575.71
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,743.96,549.49
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,741.34,548.32
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,737.16,545.96
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,722.51,536.47
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,706.44,526.04
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,712.53,533.64
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,714.36,538.07
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,719.85,544.33
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,711.57,540.81
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,582.89,446.33
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,467.93,359.8
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,512.42,397.4
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,538.9,419.51
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,458.71,357.97
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,382.99,299.42
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,331.77,258.83
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,283.95,220.25
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,233.98,179.82
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,187.34,141.49
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,140.85,103.17
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,99.2,69.34
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,60.32,39.47
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,29.47,15.71
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,15.25,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,14.3,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,26.14,12.03
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,61.31,36.14
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,109.72,71.06
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,86.75,60.54
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,39.93,28.01
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,28.3,18.17
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,16.7,8.35
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,86.61,66.12
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,157.73,123.3
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,276.21,217.59
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,399.93,313.37
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,464.44,362.17
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,527.4,409.31
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,436.93,337.92
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,333.05,255.25
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,412.77,315.39
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,495.47,375.78
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,552.66,416.25
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,602.4,450.92
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,677.06,505.25
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,763.76,566.66
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,901.04,666.72
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,1029.3,752.14
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,1036.59,755.33
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,1040.26,757.23
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,1036.76,754.98
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,1029.66,750.57
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,1016.98,742.32
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,1000.83,731.96
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,863.02,636.11
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,721.15,531.3
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,815.55,604.8
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,884.51,655.28
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,843.52,627.81
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,800.5,599.59
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,755.1,570.56
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,705.93,537.09
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,650.39,497.23
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,594.83,456.45
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,534.9,412.01
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,476.21,367.22
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,412.63,316.82
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,352.55,268.0
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,286.94,214.89
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,229.13,166.99
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,170.03,118.45
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,119.5,78.15
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,70.04,42.17
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,33.49,17.56
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,15.25,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,28.74,14.38
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,62.83,37.5
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,111.23,72.33
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,114.59,83.47
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,93.79,72.67
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,203.33,156.16
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,345.52,268.18
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,346.59,272.48
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,318.47,250.78
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,401.06,315.69
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,495.81,388.63
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,551.64,430.18
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,610.11,472.95
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,636.1,489.31
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,649.73,496.51
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,655.11,497.86
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,655.12,495.19
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,679.12,510.45
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,701.77,524.48
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,709.16,528.26
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,704.87,524.13
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,726.45,538.29
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,737.26,544.96
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,789.4,582.35
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,840.36,618.26
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,680.21,503.2
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,499.01,370.14
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,527.08,391.66
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,554.21,411.66
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,774.77,578.73
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,947.69,700.88
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,810.92,605.64
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,675.53,505.77
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,644.58,485.22
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,612.51,463.12
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,593.69,451.12
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,570.92,435.9
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,567.24,435.41
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,546.74,421.79
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,514.57,398.16
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,473.14,366.39
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,381.96,294.75
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,307.0,235.21
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,252.88,191.25
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,203.11,150.1
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,162.44,114.2
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,119.68,76.76
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,70.1,41.01
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,33.31,17.17
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,14.3,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,27.02,14.16
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,55.38,36.22
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,91.05,63.7
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,128.65,94.03
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,171.51,129.32
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,108.04,81.64
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,26.92,16.71
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,92.7,70.65
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,159.53,124.2
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,197.56,153.72
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,241.24,187.23
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,321.01,249.11
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,412.0,318.13
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,328.17,252.48
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,240.06,183.11
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,310.0,236.42
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,375.8,285.28
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,511.42,386.01
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,643.31,480.2
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,453.16,341.44
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,242.89,182.75
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,443.61,334.01
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,651.92,481.52
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,548.98,406.6
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,455.6,338.39
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,666.53,495.06
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,861.77,632.47
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,820.36,603.68
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,786.39,581.11
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,739.77,548.76
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,693.42,516.3
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,681.08,509.12
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,666.65,500.24
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,635.37,478.92
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,603.09,456.76
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,582.0,443.05
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,557.57,426.58
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,526.44,404.74
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,492.05,379.92
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,423.64,328.46
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,360.78,280.47
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,316.02,245.36
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,272.26,210.23
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,225.49,172.44
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,181.01,135.86
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,137.7,100.2
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,97.99,67.79
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,60.95,39.49
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,31.46,17.53
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,14.85,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,21.36,10.74
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,42.94,29.6
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,65.37,48.59
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,90.8,69.56
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,118.02,91.87
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,172.66,135.06
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,234.4,183.96
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,264.67,208.45
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,293.06,230.75
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,345.72,271.18
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,401.97,313.53
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,465.78,360.68
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,528.0,405.65
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,557.61,425.17
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,585.25,443.08
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,583.71,440.39
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,586.03,440.42
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,630.89,471.78
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,685.56,509.12
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,742.81,549.95
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,801.25,591.09
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,782.38,574.8
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,760.51,557.07
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,642.22,473.33
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,521.36,385.86
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,527.73,391.3
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,533.62,395.8
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,478.46,355.99
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,423.68,316.28
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,336.93,253.07
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,245.05,184.63
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,183.5,138.32
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,122.8,91.6
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,133.58,100.29
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,144.33,108.89
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,141.0,106.71
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,137.72,104.59
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,166.18,127.42
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,194.21,149.81
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,168.37,130.05
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,143.16,110.66
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,182.28,142.42
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,214.86,167.75
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,176.43,137.04
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,142.96,110.18
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,110.05,83.4
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,79.29,58.24
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,51.54,35.85
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,27.48,15.79
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,13.88,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,15.4,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,33.69,19.09
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,68.86,42.68
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,117.63,78.36
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,134.45,99.25
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,132.53,103.16
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,164.78,129.72
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,197.73,156.2
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,211.93,167.21
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,224.29,176.32
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,358.66,282.25
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,512.6,399.18
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,560.11,432.44
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,607.16,465.12
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,650.87,494.85
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,694.14,523.64
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,631.89,475.15
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,556.03,416.6
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,579.11,432.3
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,601.72,446.9
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,617.45,456.84
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,632.11,466.08
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,726.61,532.73
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,812.78,591.64
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,851.3,617.66
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,896.28,647.9
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,971.06,702.25
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,1023.5,735.01
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,1010.12,726.81
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,993.25,717.1
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,657.48,491.03
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,286.42,213.67
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,615.01,466.7
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,885.59,654.26
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,771.71,574.57
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,655.9,490.54
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,689.32,520.67
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,699.57,532.9
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,603.2,461.44
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,514.58,394.94
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,325.64,252.52
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,156.52,120.14
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,199.29,154.77
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,233.02,180.43
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,194.0,149.13
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,156.8,119.0
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,119.96,89.21
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,86.36,62.13
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,56.32,38.44
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,30.98,18.17
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,15.44,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,13.84,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,32.82,17.46
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,69.62,40.49
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,118.89,76.19
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,171.99,119.37
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,231.86,169.64
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,192.94,147.88
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,119.31,92.62
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,112.41,86.61
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,105.43,80.48
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,176.94,137.23
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,255.22,197.67
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,209.88,161.32
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,167.35,127.31
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,370.79,285.41
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,584.48,441.56
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,735.04,554.03
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,884.72,657.94
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,768.13,571.59
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,606.15,448.09
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,810.0,600.98
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,997.45,727.59
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,919.91,671.87
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,810.2,589.46
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,838.1,610.31
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,872.33,634.2
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,955.55,695.47
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,1016.54,735.06
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,1003.77,726.61
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,987.54,716.61
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,966.92,704.15
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,942.95,689.53
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,917.91,673.92
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,882.89,651.61
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,681.0,509.76
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,485.68,363.1
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,615.88,467.19
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,704.15,537.07
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,650.59,497.76
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,596.4,457.85
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,537.66,414.08
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,479.43,369.36
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,417.12,319.6
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,357.08,270.25
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,294.27,218.12
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,236.13,168.96
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,176.13,119.02
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,123.57,76.64
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,71.51,39.6
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,33.37,16.88
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,13.8,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,33.88,17.63
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,72.12,40.6
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,124.74,78.51
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,109.79,77.06
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,64.16,47.68
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,74.9,56.32
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,85.67,64.8
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,97.4,74.05
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,109.17,83.24
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,114.39,86.93
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,119.62,90.6
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,156.05,118.91
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,193.03,147.16
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,252.08,192.05
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,319.14,241.98
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,355.35,268.5
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,392.14,295.28
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,481.89,360.95
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,583.38,432.9
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,798.59,593.38
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,997.94,728.51
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,923.13,674.23
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,816.23,593.54
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,799.81,581.58
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,781.39,567.7
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,916.0,666.38
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,1022.76,736.39
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,1010.22,727.77
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,994.16,717.93
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,970.9,703.51
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,944.52,687.12
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,753.38,555.84
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,554.12,408.69
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,696.92,519.81
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,799.41,596.07
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,751.5,564.69
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,702.22,532.18
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,648.5,493.74
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,594.68,454.28
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,535.4,410.47
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,476.99,365.93
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,414.69,316.49
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,354.97,267.7
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,292.48,216.12
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,234.77,167.63
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,175.14,118.48
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,121.96,76.07
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,72.01,40.64
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,34.43,17.97
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,14.19,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,14.98,0.0
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,35.89,19.74
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,73.29,42.97
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,123.62,79.33
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,109.6,77.71
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,67.86,50.73
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,173.55,133.2
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,303.23,235.4
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,289.82,226.61
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,254.16,198.07
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,351.05,273.92
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,461.97,358.95
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,510.48,395.15
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,559.8,431.6
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,569.92,436.45
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,574.62,437.13
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,722.59,550.69
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,880.08,663.02
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,665.46,504.46
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,399.97,298.81
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,427.62,319.55
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,455.41,339.63
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,662.74,493.85
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,862.34,635.49
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,747.98,551.14
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,628.9,463.08
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,586.1,432.75
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,553.05,408.81
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,796.98,593.97
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,989.42,729.18
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,725.2,541.45
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,438.09,324.07
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,566.8,422.27
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,685.61,509.69
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,757.71,567.2
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,802.66,602.48
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,692.6,523.62
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,590.27,447.12
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,604.12,460.9
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,596.1,457.12
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,537.17,412.66
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,478.83,367.6
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,416.52,317.6
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,356.7,268.34
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,294.19,216.57
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,236.3,167.8
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,176.39,118.42
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,124.47,77.11
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,72.64,40.52
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,34.6,18.01
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,17.87,0.0
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,39.17,24.37
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,75.27,49.87
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,122.33,85.95
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,94.14,69.52
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,44.59,32.73
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,54.86,41.35
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,65.13,49.82
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,82.43,64.06
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,99.77,78.13
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,105.44,82.37
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,111.12,86.59
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,203.53,161.89
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,304.23,242.04
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,318.64,252.17
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,332.82,262.2
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,412.01,324.12
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,493.94,386.97
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,442.57,345.49
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,388.87,302.42
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,347.37,270.2
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,297.65,231.43
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,399.33,309.56
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,494.32,380.5
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,462.02,355.54
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,429.35,330.59
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,385.32,296.7
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,332.32,255.88
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,337.88,260.31
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,343.28,264.53
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,289.91,223.78
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,237.03,183.05
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,250.94,194.17
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,264.76,205.13
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,247.98,192.32
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,231.32,179.61
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,207.34,161.1
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,183.64,142.69
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,189.34,147.68
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,194.8,152.48
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,192.86,151.73
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,190.37,150.5
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,292.27,232.69
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,356.03,278.44
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,293.69,225.02
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,234.25,173.67
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,175.74,123.89
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,124.7,81.85
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,74.99,45.29
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,37.21,21.36
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,15.76,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,15.08,1.09
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,40.66,22.56
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,83.01,48.01
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,138.76,89.74
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,195.74,138.23
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,260.5,195.02
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,323.1,250.67
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,390.13,308.83
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,454.27,363.74
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,519.51,417.84
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,581.16,467.63
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,643.32,516.33
