Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,700.29,558.96
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,753.53,596.74
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,804.72,631.07
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,854.15,663.52
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,897.86,691.02
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,938.92,716.19
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,974.23,737.41
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,1006.38,756.26
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,1032.36,772.03
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,1054.69,785.55
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,1071.3,794.09
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,1084.03,800.15
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,1090.33,803.64
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,1092.67,804.69
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,1090.02,801.46
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,1083.4,795.8
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,1069.86,786.98
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,1052.47,775.79
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,1029.82,761.24
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,1003.52,744.35
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,970.97,723.33
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,935.21,700.14
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,893.26,672.64
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,848.83,643.28
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,799.82,610.22
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,748.9,575.54
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,693.53,536.06
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,638.78,495.22
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,576.82,448.68
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,515.15,400.83
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,450.19,348.15
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,387.04,295.33
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,319.46,238.56
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,256.93,184.7
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,192.5,130.0
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,135.52,83.18
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,79.93,43.43
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,37.62,19.78
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,14.24,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,15.28,2.57
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,41.77,23.28
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,83.94,48.98
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,138.22,89.63
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,185.25,131.13
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,233.66,174.67
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,303.22,233.25
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,382.41,298.77
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,444.52,350.61
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,508.76,402.53
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,568.18,448.41
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,627.22,492.4
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,682.59,532.82
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,737.25,571.54
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,786.95,604.33
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,834.79,635.04
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,877.25,661.86
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,917.24,686.73
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,944.0,702.47
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,973.55,720.12
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,953.71,706.0
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,909.83,670.71
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,989.65,728.92
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,1053.36,768.68
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,1058.77,771.84
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,1060.45,773.18
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,1055.36,769.11
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,1046.6,762.8
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,1032.78,754.8
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,1015.39,744.53
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,991.23,728.37
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,963.89,710.16
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,853.78,635.85
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,737.94,551.1
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,788.67,593.48
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,817.42,616.78
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,768.46,584.73
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,718.05,550.98
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,657.0,506.66
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,596.41,461.59
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,543.29,421.4
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,489.62,379.49
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,426.44,328.46
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,365.38,277.78
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,301.76,224.93
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,242.73,174.9
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,182.48,124.46
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,129.43,81.4
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,76.51,43.47
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,37.37,20.55
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,15.31,0.81
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,19.14,5.71
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,43.53,26.19
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,81.46,50.67
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,131.31,87.66
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,107.24,77.18
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,56.72,42.05
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,69.79,52.64
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,82.86,62.98
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,113.24,87.39
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,143.82,111.52
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,178.86,138.68
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,214.87,166.14
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,257.95,199.07
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,307.56,236.53
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,395.39,303.44
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,494.42,377.13
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,615.83,468.61
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,746.87,564.21
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,649.36,487.92
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,531.44,396.56
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,632.54,470.38
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,736.45,543.52
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,883.84,652.38
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,1022.93,746.27
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,989.88,722.25
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,945.04,686.07
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,940.68,681.8
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,933.82,675.73
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,863.64,627.12
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,787.6,574.28
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,769.75,562.54
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,749.65,549.0
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,826.29,608.29
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,876.18,645.13
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,835.43,618.13
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,792.7,590.05
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,745.24,559.14
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,696.48,525.61
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,643.21,487.2
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,588.72,447.09
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,530.23,403.57
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,472.73,359.61
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,411.66,311.23
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,353.0,263.56
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,291.44,213.74
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,234.63,166.91
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,175.08,118.25
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,124.65,78.34
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,75.38,43.59
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,37.81,21.02
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,16.08,1.89
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,21.97,8.3
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,46.11,29.71
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,80.64,53.71
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,126.62,87.67
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,173.76,124.97
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,230.05,170.62
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,284.99,215.45
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,348.24,266.96
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,405.35,313.47
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,468.23,363.4
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,529.64,411.63
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,595.18,462.12
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,650.45,503.2
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,705.7,543.38
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,759.7,581.77
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,815.36,619.48
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,859.28,649.39
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,901.06,677.67
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,934.86,699.08
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,972.19,722.84
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,999.24,740.72
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,1022.92,756.39
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,1041.6,768.76
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,1056.72,778.83
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,1065.14,784.26
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,1069.77,787.28
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,1067.57,784.5
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,1061.55,779.32
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,1049.24,772.48
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,1033.17,763.2
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,1010.62,748.3
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,984.64,731.15
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,952.5,711.27
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,917.3,689.17
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,877.31,662.4
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,834.68,633.63
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,785.22,600.64
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,736.86,568.08
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,679.74,526.77
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,622.25,483.96
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,561.32,437.2
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,500.97,389.57
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,435.16,336.45
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,372.59,284.42
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,307.63,229.84
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,247.2,178.05
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,185.72,125.97
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,131.81,82.03
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,79.18,44.68
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,38.36,21.14
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,15.66,2.71
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,16.36,5.89
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,44.16,24.99
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,86.89,51.6
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,140.33,91.86
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,194.66,137.86
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,256.31,191.51
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,316.37,244.05
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,380.03,298.2
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,440.77,349.02
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,503.57,399.78
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,561.8,444.61
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,619.46,487.37
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,674.03,527.46
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,727.92,565.93
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,775.99,596.82
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,822.04,625.46
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,863.99,652.86
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,903.6,678.48
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,931.11,695.73
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,961.48,714.96
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,986.32,730.13
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,1007.86,743.14
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,1025.55,753.61
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,1039.81,762.4
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,1046.0,765.96
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,1048.52,767.26
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,1011.1,742.21
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,954.76,699.23
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,954.98,701.94
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,950.89,701.48
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,966.68,714.71
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,960.34,710.2
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,928.29,689.57
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,893.35,666.99
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,799.81,602.51
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,703.55,530.86
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,691.74,526.01
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,674.5,516.35
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,620.25,476.55
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,565.36,435.58
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,512.9,396.01
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,458.99,354.14
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,378.15,290.01
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,311.19,236.47
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,258.45,193.88
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,209.59,153.87
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,158.89,112.21
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,114.33,76.34
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,72.76,45.78
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,39.08,23.48
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,17.95,4.64
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,4.77,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,24.39,11.73
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,47.5,30.5
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,84.01,56.08
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,129.48,90.21
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,176.44,127.65
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,231.92,172.88
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,240.8,184.72
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,234.44,182.04
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,242.63,188.53
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,248.81,192.67
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,396.69,308.18
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,573.12,441.68
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,624.56,478.45
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,676.17,514.91
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,725.67,549.37
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,775.3,583.21
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,815.71,609.26
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,854.32,633.02
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,890.12,654.87
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,919.43,672.19
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,943.49,687.37
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,964.61,700.65
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,979.24,708.26
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,990.6,713.82
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,996.24,716.87
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,998.59,717.91
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,994.62,715.38
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,987.37,710.88
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,973.97,701.73
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,957.44,690.99
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,938.89,678.08
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,912.1,659.86
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,880.19,639.23
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,845.94,617.03
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,726.97,532.72
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,615.93,451.76
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,649.55,480.0
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,664.57,493.79
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,610.8,455.44
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,557.73,417.13
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,498.67,374.25
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,443.91,333.39
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,384.74,287.73
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,329.28,244.04
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,271.69,198.94
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,219.05,157.09
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,164.12,113.83
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,118.08,78.58
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,74.47,47.25
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,39.85,24.1
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,18.74,5.55
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,12.51,3.48
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,24.13,13.84
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,43.49,30.13
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,62.74,46.23
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,83.53,63.33
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,104.51,80.24
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,166.13,128.38
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,238.09,184.9
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,300.29,233.6
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,373.95,290.96
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,356.81,276.58
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,327.79,252.11
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,398.56,305.67
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,469.44,358.3
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,597.67,456.01
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,742.01,562.49
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,737.08,555.05
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,717.69,537.77
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,717.96,534.4
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,714.03,527.95
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,690.39,509.26
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,671.82,494.06
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,683.87,500.81
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,694.97,506.73
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,730.72,531.96
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,774.29,561.99
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,697.64,506.09
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,629.31,455.91
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,668.41,484.5
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,705.27,510.77
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,640.29,464.7
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,576.68,419.64
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,498.32,364.29
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,429.9,315.2
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,517.63,381.17
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,595.73,438.16
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,502.77,371.92
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,421.98,313.75
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,429.91,321.43
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,435.57,326.55
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,394.06,297.17
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,352.53,267.05
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,170.67,128.99
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,5.56,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.63,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.7,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,65.67,45.74
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,115.04,82.69
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,74.03,51.39
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,40.41,26.04
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,20.39,7.42
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.48,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,26.58,15.08
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,52.07,33.31
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,91.1,58.25
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,144.65,98.62
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,199.69,145.68
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,260.55,199.29
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,322.14,253.82
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,391.53,314.65
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,453.87,369.07
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,518.86,424.18
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,582.12,475.82
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,647.43,527.62
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,703.2,571.13
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,759.44,612.8
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,811.57,649.72
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,862.25,685.1
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,905.82,714.29
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,946.63,741.11
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,981.66,763.65
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,1013.41,783.67
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,1038.83,798.84
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,1060.55,811.35
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,1074.65,818.5
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,1084.65,822.88
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,1090.63,826.2
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,1092.66,826.93
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,1088.77,822.38
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,1080.94,815.3
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,1067.26,805.66
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,1049.74,793.54
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,1025.68,775.45
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,998.12,755.12
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,965.74,732.76
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,930.17,708.22
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,887.98,679.24
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,843.37,648.43
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,794.35,613.86
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,743.51,577.8
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,690.24,537.96
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,633.64,494.54
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,572.58,447.39
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,511.87,399.21
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,447.05,345.83
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,384.22,292.76
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,317.83,236.79
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,256.54,183.95
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,193.23,130.22
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,137.52,84.77
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,83.18,46.21
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,41.18,23.02
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,19.64,7.72
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,8.58,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,12.39,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,22.5,12.26
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,49.92,27.43
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,94.33,54.31
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,150.3,96.82
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,207.35,145.61
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,270.96,201.35
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,332.47,255.22
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,398.64,311.45
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,461.02,363.71
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,524.95,415.44
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,584.32,462.0
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,643.74,507.07
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,697.63,547.17
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,751.85,585.42
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,801.15,617.21
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,848.46,646.96
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,890.43,673.29
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,929.73,697.39
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,963.01,717.33
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,993.02,734.9
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,1018.19,750.62
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,1039.77,763.97
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,1056.18,772.34
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,1068.84,778.3
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,1075.21,779.82
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,1077.69,778.92
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,1073.3,774.11
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,1065.05,766.98
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,1051.48,757.75
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,1034.14,746.22
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,1010.28,730.96
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,982.96,713.53
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,950.88,692.61
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,915.67,669.65
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,874.38,642.92
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,830.72,614.53
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,782.56,582.65
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,732.59,549.22
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,679.28,511.21
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,623.06,469.97
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,562.4,425.17
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,502.13,379.29
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,438.6,329.55
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,376.14,279.17
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,311.55,226.35
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,251.0,175.71
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,189.47,125.03
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,135.22,81.88
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,82.07,44.81
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,40.85,22.4
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,19.61,7.9
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,8.58,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,13.34,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,22.65,12.42
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,50.11,27.64
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,93.61,54.32
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,147.92,95.32
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,202.97,141.45
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,264.62,194.26
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,324.51,246.0
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,388.02,299.47
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,449.32,349.56
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,511.24,398.34
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,569.36,442.62
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,627.54,485.39
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,681.94,524.91
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,735.48,562.48
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,780.26,591.73
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,825.7,621.3
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,866.9,647.0
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,905.62,670.71
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,937.72,688.7
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,966.6,704.39
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,991.12,719.67
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,1012.27,732.79
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,1027.99,741.34
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,1040.15,747.7
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,1046.19,751.34
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,1048.55,752.77
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,1043.26,748.29
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,1034.34,741.64
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,1021.34,734.03
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,1004.79,724.19
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,981.02,708.22
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,954.07,690.24
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,922.11,670.06
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,887.29,647.92
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,850.7,624.49
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,806.99,596.05
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,759.23,565.52
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,709.98,532.7
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,655.72,493.85
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,601.01,453.76
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,542.35,410.49
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,484.39,366.42
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,422.59,318.13
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,362.95,270.08
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,301.35,219.78
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,244.0,172.07
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,184.73,123.3
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,132.53,81.89
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,80.93,45.78
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,41.97,23.87
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,21.18,9.28
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,8.58,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,7.63,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,27.55,16.12
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,49.22,33.26
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,78.88,55.74
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,114.82,83.62
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,150.53,111.56
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,192.71,145.21
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,140.87,107.06
