Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,73.55,54.25
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,195.01,150.57
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,323.94,249.84
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,411.47,316.37
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,512.34,391.81
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,531.13,403.36
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,548.62,413.59
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,576.14,431.33
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,601.44,447.07
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,653.45,483.52
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,707.09,520.4
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,406.12,304.65
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,83.29,58.69
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,454.51,341.64
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,830.25,601.32
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,900.61,648.51
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,971.63,695.74
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,977.47,698.76
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,980.13,700.38
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,976.15,696.47
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,969.02,690.71
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,855.31,614.1
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,738.82,532.26
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,824.22,598.16
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,893.79,650.82
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,862.9,632.08
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,829.82,611.89
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,791.6,588.06
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,751.72,562.29
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,503.76,381.9
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,264.57,198.59
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,374.1,285.16
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,463.46,354.06
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,418.74,321.38
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,375.15,289.03
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,365.79,281.5
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,339.66,258.58
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,282.18,211.47
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,229.2,167.45
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,176.67,123.24
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,127.81,83.09
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,80.69,49.18
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,43.78,26.55
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,24.27,11.95
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,9.53,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.63,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,12.65,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,24.18,14.3
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,52.91,29.81
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,96.8,57.13
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,151.47,99.15
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,207.17,146.99
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,269.37,201.82
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,329.85,255.29
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,393.74,310.34
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,455.48,362.75
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,517.75,414.0
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,576.35,460.75
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,634.83,505.9
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,689.04,546.53
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,742.33,585.18
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,790.72,617.67
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,833.2,645.4
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,874.51,671.91
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,913.31,696.29
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,947.48,717.49
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,978.69,736.52
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,1003.49,752.57
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,1024.84,766.34
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,1041.2,775.66
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,1053.96,782.66
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,1059.55,786.55
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,1061.41,788.11
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,1058.54,785.46
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,1051.91,780.42
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,1038.09,771.5
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,1020.6,760.23
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,998.06,746.29
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,972.02,729.95
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,940.45,709.43
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,905.81,686.7
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,863.84,658.67
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,819.83,628.96
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,772.41,597.29
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,725.81,565.52
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,672.24,525.46
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,617.67,483.72
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,558.24,437.84
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,499.17,390.89
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,436.93,339.42
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,375.25,287.15
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,311.56,232.73
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,251.77,180.79
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,190.46,128.62
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,135.99,84.03
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,83.59,46.71
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,42.64,24.22
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,21.55,10.55
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,11.44,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,8.1,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,13.44,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,25.34,15.43
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,54.7,31.3
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,98.61,58.56
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,153.36,100.05
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,209.2,146.92
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,271.61,200.32
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,332.06,252.31
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,396.04,305.79
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,457.56,356.55
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,521.53,407.56
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,580.4,453.19
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,639.4,497.52
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,694.53,537.42
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,748.77,575.52
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,797.9,607.38
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,841.15,634.67
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,882.64,661.71
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,921.6,686.81
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,954.67,706.44
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,984.61,723.86
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,1009.37,737.43
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,1030.67,748.73
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,1047.48,757.11
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,1060.68,763.22
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,1066.23,766.07
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,1068.06,766.72
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,1064.17,762.8
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,1056.57,756.69
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,1042.83,747.93
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,1025.44,736.99
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,1003.07,722.96
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,977.28,706.8
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,945.0,686.47
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,909.71,664.16
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,868.54,638.18
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,829.03,613.12
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,780.27,581.24
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,729.88,547.37
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,676.14,509.32
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,621.33,469.54
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,561.7,425.82
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,502.51,380.99
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,439.49,331.97
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,378.5,282.75
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,314.29,229.94
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,254.03,179.29
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,192.83,128.03
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,137.66,83.41
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,84.51,46.39
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,42.91,24.1
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,22.13,11.26
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,11.44,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,8.1,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,13.41,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,24.89,15.17
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,54.25,30.62
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,97.52,57.39
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,151.22,98.13
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,206.15,144.38
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,267.33,196.86
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,327.11,247.85
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,390.57,300.33
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,452.02,350.12
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,513.97,398.48
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,572.25,442.5
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,630.75,485.13
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,684.63,523.14
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,735.04,557.07
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,782.97,587.11
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,829.04,615.26
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,870.01,639.06
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,908.42,660.66
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,941.78,678.95
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,972.09,695.0
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,996.33,707.88
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,1017.12,718.44
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,1034.82,726.13
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,1049.03,731.61
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,1054.63,733.33
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,1056.45,732.89
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,1052.52,728.37
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,1044.82,721.77
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,1031.91,714.38
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,1015.32,704.91
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,992.72,691.87
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,966.68,676.78
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,935.04,658.84
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,900.35,638.84
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,858.52,614.06
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,814.71,587.7
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,767.69,558.79
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,721.21,529.59
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,667.49,493.38
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,612.87,455.34
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,554.32,413.77
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,496.08,370.81
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,434.38,323.67
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,373.2,275.18
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,310.05,223.93
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,250.62,174.55
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,190.16,124.65
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,136.19,81.68
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,83.99,45.5
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,42.81,23.6
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,22.5,11.52
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,12.39,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,8.58,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,14.21,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,26.41,16.41
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,55.75,31.26
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,99.49,58.12
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,154.01,99.36
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,209.2,145.77
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,270.47,198.36
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,330.71,249.78
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,395.85,303.71
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,456.44,353.66
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,518.55,403.2
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,576.57,447.29
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,634.63,489.87
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,688.91,529.03
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,739.79,564.22
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,787.3,594.93
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,832.86,623.8
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,873.62,648.78
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,911.78,671.68
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,944.4,690.89
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,973.88,707.91
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,997.7,722.62
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,1018.05,735.12
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,1029.94,741.07
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,1037.91,744.64
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,1042.79,747.55
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,1044.04,748.27
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,1039.68,744.04
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,1031.74,737.69
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,1017.83,729.14
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,1000.41,718.46
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,977.68,704.97
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,951.68,689.34
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,920.31,669.62
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,886.08,647.95
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,850.04,624.97
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,806.85,596.98
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,753.88,563.11
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,700.76,527.06
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,602.01,454.42
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,512.25,387.29
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,503.96,383.04
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,477.44,363.15
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,411.87,311.72
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,350.68,262.38
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,297.11,217.42
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,246.17,173.86
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,187.3,125.3
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,135.32,83.98
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,83.8,47.7
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,44.01,25.36
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,24.24,13.05
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.05,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,17.33,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,32.81,21.66
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,60.29,39.16
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,98.17,64.6
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,146.31,101.09
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,195.53,141.38
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,251.19,187.91
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,298.25,227.76
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,348.83,269.82
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,339.66,265.28
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,306.52,238.96
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,331.52,257.59
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,351.46,271.82
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,379.92,292.88
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,408.23,313.58
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,446.94,341.36
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,481.17,365.48
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,597.43,453.32
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,716.14,540.6
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,724.21,542.99
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,728.82,543.42
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,682.3,507.17
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,638.92,473.05
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,657.64,485.59
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,675.7,497.37
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,729.25,536.46
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,789.77,579.61
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,807.21,592.84
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,822.51,604.83
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,783.6,576.45
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,744.35,547.97
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,782.01,577.52
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,820.43,606.81
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,707.73,525.6
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,600.75,447.41
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,593.68,444.33
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,589.18,442.5
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,554.96,418.4
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,519.94,393.56
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,460.57,350.06
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,408.52,311.42
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,370.11,283.36
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,331.85,254.79
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,251.69,193.1
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,179.09,137.12
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,153.01,117.11
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,127.81,97.52
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,102.79,77.84
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,78.99,58.89
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,57.07,40.89
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,35.81,23.2
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,20.43,10.25
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.77,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.43,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,10.18,2.84
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,17.61,8.95
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,26.9,16.9
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,36.21,24.77
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,46.93,33.67
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,57.66,42.42
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,55.33,40.26
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,53.01,38.11
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,142.32,110.17
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,233.67,181.84
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,161.71,124.35
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,85.79,63.4
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,111.1,83.19
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,136.5,102.71
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,181.73,137.52
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,227.62,172.26
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,238.05,179.86
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,248.52,187.54
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,198.46,148.85
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,148.24,109.95
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,191.98,143.49
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,236.06,176.84
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,146.85,108.5
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,58.07,39.7
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,157.02,116.22
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,256.85,191.75
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,238.57,177.9
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,220.24,164.17
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,367.16,274.77
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,509.05,378.33
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,339.52,254.2
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,169.83,126.16
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,97.14,70.4
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,25.19,14.19
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,83.97,60.35
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,142.92,106.25
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,116.16,85.82
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,89.59,65.36
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,78.33,56.67
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,67.09,47.93
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,153.28,116.8
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,235.22,181.55
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,155.45,119.1
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,78.2,57.81
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,67.0,49.1
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,55.79,40.2
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,44.6,31.09
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,33.42,21.87
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,24.11,14.12
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.82,6.32
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,7.87,0.52
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.95,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.91,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.7,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,12.97,5.15
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,22.26,12.74
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,33.89,22.64
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,45.53,32.43
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,58.6,43.2
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,71.59,53.72
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,84.6,64.07
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,97.66,74.3
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,110.76,84.41
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,123.91,94.44
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,153.29,117.01
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,183.11,139.54
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,152.47,115.2
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,121.47,90.61
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,196.24,148.51
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,272.22,206.02
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,370.79,280.42
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,467.42,351.79
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,483.31,362.15
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,499.11,372.62
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,511.94,381.49
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,524.45,390.13
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,538.99,399.66
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,553.16,408.9
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,555.06,409.68
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,556.36,410.12
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,503.42,371.05
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,450.38,331.86
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,305.83,226.63
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,159.88,117.36
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,236.48,175.5
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,313.11,232.65
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,269.67,200.46
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,226.61,168.46
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,297.74,222.52
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,363.33,271.73
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,396.46,298.32
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,429.87,324.96
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,332.91,252.32
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,243.16,184.1
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,283.85,217.03
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,316.6,242.94
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,221.21,169.64
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,137.01,104.45
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,117.79,89.73
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,98.79,74.89
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,80.23,59.97
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,61.81,44.93
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,44.89,30.96
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,27.85,16.76
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,15.76,6.78
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,8.1,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,15.15,0.77
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,35.67,23.99
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,62.73,42.03
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,74.65,52.94
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,76.17,57.26
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,97.08,74.19
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,118.46,91.14
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,107.96,82.46
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,96.73,73.21
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,123.04,93.93
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,149.54,114.4
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,172.15,131.37
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,195.25,148.5
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,195.58,148.41
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,195.8,148.33
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,191.2,144.32
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,186.52,140.29
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,162.63,121.55
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,138.55,102.7
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,129.31,95.31
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,120.01,87.87
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,129.51,94.97
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,139.08,102.05
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,190.49,140.75
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,242.22,178.94
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,294.14,216.91
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,346.2,254.45
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,236.04,173.47
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,126.89,91.7
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,153.38,112.02
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,179.77,131.94
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,160.61,117.52
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,141.58,103.23
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,387.5,288.08
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,617.66,448.79
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,587.07,426.6
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,556.0,405.8
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,546.01,400.94
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,527.49,389.82
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,311.23,233.66
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,109.14,79.86
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,97.41,71.48
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,85.72,62.7
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,46.49,31.83
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.42,0.39
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.49,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.56,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,76.81,53.11
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,130.21,90.54
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,88.24,59.8
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,53.98,36.22
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,30.46,18.51
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,9.4,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.77,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,10.01,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,16.51,2.52
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,27.46,17.62
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,58.26,32.82
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,101.71,60.05
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,154.8,100.65
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,208.54,146.2
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,268.14,197.92
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,326.99,249.42
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,389.37,302.88
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,449.73,353.38
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,510.33,402.53
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,567.25,446.62
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,624.4,489.34
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,677.12,528.2
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,726.53,563.39
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,773.28,594.48
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,818.17,623.8
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,858.39,649.46
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,896.11,673.1
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,927.95,692.49
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,956.75,709.69
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,980.44,723.38
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,1000.76,734.8
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,1017.12,743.62
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,1030.01,750.21
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,1035.85,753.81
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,1038.05,755.17
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,1034.15,751.13
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,1026.62,744.87
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,1014.0,736.94
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,997.79,726.78
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,975.23,712.84
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,949.34,696.7
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,919.37,677.16
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,886.4,655.6
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,847.83,630.43
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,806.69,603.33
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,761.2,573.91
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,713.9,542.66
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,662.58,505.05
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,608.46,464.58
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,550.8,421.09
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,493.35,376.49
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,432.37,327.34
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,373.13,278.28
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,309.65,225.37
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,251.08,175.65
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,191.79,126.24
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,138.79,83.76
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,86.71,47.42
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,44.99,25.06
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,24.71,14.29
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,13.42,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,10.96,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,18.12,4.27
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,28.62,18.71
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,59.48,33.68
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,103.21,60.86
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,156.58,101.05
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,211.05,146.41
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,271.39,197.53
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,330.14,246.95
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,392.3,297.62
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,452.79,345.99
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,513.5,392.83
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,570.72,434.89
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,628.12,475.5
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,681.55,513.88
