Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,734.06,550.66
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,778.82,579.12
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,824.15,607.67
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,864.53,631.7
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,902.39,653.78
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,935.2,672.9
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,965.02,690.02
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,989.34,703.07
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,1010.26,713.98
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,1026.24,721.86
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,1038.69,727.64
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,1044.57,730.35
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,1046.78,730.97
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,1043.37,727.48
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,1036.28,721.91
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,1023.56,714.51
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,1007.21,705.02
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,985.4,692.23
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,960.13,677.36
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,928.9,658.74
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,894.66,638.16
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,852.91,613.06
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,809.26,586.43
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,762.87,557.22
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,716.96,527.43
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,664.11,491.28
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,610.29,453.39
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,552.7,412.39
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,495.38,370.02
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,434.52,323.58
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,373.86,275.54
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,311.68,225.11
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,253.01,176.37
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,193.41,127.12
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,139.87,84.4
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,87.88,48.12
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,46.06,25.69
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,25.08,14.62
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,10.96,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,18.08,5.01
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,29.76,19.72
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,59.9,34.73
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,103.5,62.32
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,155.47,101.45
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,208.49,145.46
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,267.35,195.27
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,325.0,243.84
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,386.33,294.17
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,444.97,341.91
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,506.07,390.03
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,562.72,432.56
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,619.66,473.82
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,671.92,511.06
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,723.31,546.61
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,770.8,577.22
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,812.91,603.32
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,852.42,627.28
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,889.48,649.27
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,921.62,667.76
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,950.82,684.17
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,974.58,698.34
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,995.03,710.42
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,1008.7,717.13
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,1018.84,721.71
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,1024.01,724.37
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,1025.67,724.95
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,1022.36,721.46
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,1015.54,715.92
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,1002.8,708.26
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,986.59,698.53
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,964.16,683.54
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,938.51,666.59
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,907.98,649.24
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,874.61,629.92
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,836.92,606.31
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,796.63,580.81
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,753.85,553.4
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,706.09,521.55
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,654.01,485.24
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,601.11,447.38
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,543.86,405.89
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,487.0,363.33
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,426.23,316.59
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,368.02,270.23
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,307.0,220.89
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,249.57,173.42
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,191.14,125.39
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,138.66,83.75
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,88.17,48.67
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,47.61,26.89
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,25.65,15.02
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,14.2,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,8.58,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,11.91,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,19.7,6.54
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,30.55,20.23
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,62.2,35.66
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,105.15,62.02
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,158.31,101.78
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,211.95,146.65
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,271.13,197.2
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,328.84,246.8
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,390.09,298.28
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,449.69,347.17
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,509.26,394.5
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,564.85,436.61
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,620.38,477.18
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,672.37,514.71
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,721.13,548.83
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,766.58,578.4
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,809.99,606.17
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,848.86,630.09
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,885.21,652.01
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,915.69,668.66
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,943.11,683.11
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,966.42,697.57
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,986.38,709.89
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,1001.99,718.01
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,1014.23,724.04
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,1019.0,726.86
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,1020.2,727.55
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,1015.88,723.37
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,1007.98,717.08
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,995.07,709.45
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,978.65,699.65
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,906.04,651.77
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,824.74,591.27
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,822.92,592.89
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,815.4,590.15
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,712.65,518.33
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,613.45,447.92
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,624.84,460.3
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,621.98,461.8
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,606.12,452.31
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,577.31,432.76
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,521.91,392.14
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,467.22,350.91
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,375.18,280.58
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,299.96,223.1
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,253.27,186.24
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,209.06,150.8
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,164.17,115.06
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,123.04,82.9
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,84.25,54.68
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,51.22,32.84
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,32.19,20.11
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,16.52,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,10.48,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,19.29,6.74
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,39.92,27.94
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,67.92,46.33
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,81.19,58.55
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,84.08,64.13
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,79.51,60.23
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,74.35,55.73
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,127.31,98.16
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,183.04,142.15
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,168.44,130.21
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,152.73,117.3
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,171.54,131.59
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,190.71,145.99
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,191.46,145.88
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,192.1,145.73
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,182.31,137.57
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,172.41,129.42
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,214.77,161.8
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,257.57,194.14
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,224.61,168.49
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,191.48,142.82
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,234.94,175.74
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,278.66,208.48
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,281.4,209.93
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,284.06,211.41
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,359.37,267.32
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,428.89,318.14
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,325.44,241.65
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,218.1,161.34
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,293.73,218.16
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,376.64,279.36
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,371.24,275.52
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,365.68,271.76
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,260.21,193.72
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,162.58,120.07
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,420.4,320.24
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,655.27,494.4
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,579.92,438.03
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,514.32,389.02
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,382.24,289.99
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,261.66,197.76
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,276.43,210.48
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,286.96,219.42
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,271.53,207.96
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,250.45,191.39
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,212.93,161.86
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,177.59,133.87
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,161.77,117.04
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,134.54,90.29
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,90.98,58.86
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,55.77,36.35
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,32.45,20.62
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,15.09,0.0
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,36.68,24.93
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,67.0,49.7
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,65.13,47.85
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,63.28,46.06
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,84.31,62.67
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,105.27,78.92
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,188.95,143.93
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,277.7,210.67
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,280.73,211.52
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,279.43,209.46
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,290.43,216.27
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,301.29,222.85
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,370.34,271.82
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,436.37,316.86
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,449.66,324.16
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,462.67,331.5
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,571.13,405.3
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,675.07,472.2
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,685.99,475.14
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,695.93,478.24
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,865.51,592.93
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,1007.56,678.34
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,1004.92,674.49
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,998.85,670.92
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,985.92,665.86
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,969.61,658.82
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,949.02,648.71
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,925.18,636.37
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,894.25,620.65
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,860.56,602.81
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,822.0,581.38
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,784.89,560.35
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,738.9,534.01
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,691.47,504.81
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,638.35,469.03
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,585.26,432.09
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,528.6,392.09
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,472.92,351.28
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,412.94,306.04
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,355.77,261.34
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,297.1,214.23
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,242.42,169.45
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,184.89,123.51
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,136.53,86.26
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,89.92,53.76
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,52.73,32.27
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,32.15,20.37
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,17.48,0.0
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,12.87,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,22.28,9.46
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,37.91,26.06
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,66.26,41.67
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,105.54,67.52
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,152.7,102.96
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,153.49,112.38
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,130.48,100.15
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,143.19,110.0
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,155.42,119.22
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,132.66,100.63
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,108.98,81.4
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,124.9,93.49
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,140.88,105.45
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,153.89,115.06
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,167.16,124.8
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,180.85,134.78
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,194.68,144.8
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,239.52,178.49
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,284.82,212.13
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,343.22,254.75
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,397.48,293.66
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,580.29,429.04
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,767.65,562.27
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,757.66,552.54
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,745.67,542.27
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,577.16,422.48
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,405.82,297.1
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,691.59,511.28
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,951.44,694.01
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,938.58,684.43
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,922.85,674.31
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,823.56,602.28
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,724.54,529.02
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,658.84,482.64
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,589.95,433.39
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,674.08,499.32
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,733.78,546.41
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,690.63,516.96
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,646.81,486.78
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,596.28,450.2
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,547.67,414.3
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,495.29,375.53
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,444.3,336.89
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,389.59,293.98
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,337.72,252.57
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,283.63,209.5
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,233.14,168.97
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,182.62,128.92
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,137.9,94.39
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,94.74,63.15
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,60.71,40.62
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,35.96,23.42
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,15.72,0.46
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,8.1,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,11.91,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,21.72,9.44
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,41.52,29.1
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,69.51,46.82
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,106.52,71.84
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,152.76,106.14
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,164.89,122.04
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,161.03,123.4
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,226.04,172.98
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,305.69,234.83
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,275.73,212.66
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,229.4,175.84
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,341.26,262.51
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,467.41,358.18
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,466.82,355.52
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,462.99,350.21
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,553.08,417.28
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,646.13,485.08
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,743.57,557.7
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,847.24,632.17
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,819.97,607.57
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,781.77,574.62
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,690.71,507.01
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,591.42,432.48
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,668.4,487.91
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,752.75,546.75
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,595.38,434.32
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,435.13,317.27
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,397.57,289.96
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,352.83,257.18
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,563.98,412.76
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,762.17,552.68
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,520.8,381.67
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,280.22,204.62
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,271.09,198.87
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,261.95,192.76
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,413.47,307.04
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,546.95,404.96
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,474.22,352.42
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,401.52,299.66
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,280.01,209.54
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,162.21,120.11
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,296.67,225.46
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,402.83,305.43
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,328.43,248.46
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,262.9,198.54
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,223.28,167.7
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,186.2,138.57
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,149.31,109.4
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,114.81,82.24
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,82.33,57.58
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,53.88,36.59
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,34.63,22.53
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,15.78,1.44
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.95,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.85,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.16,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.48,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,9.72,2.44
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,12.97,5.16
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,12.51,4.77
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.05,4.36
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.35,1.21
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,21.83,12.22
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,35.34,23.13
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,32.56,20.73
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,30.26,18.69
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,30.74,19.02
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,89.84,65.75
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,149.29,111.72
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,149.9,111.88
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,150.54,112.14
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,168.08,125.11
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,185.75,137.92
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,217.26,161.39
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,248.92,184.67
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,357.31,263.08
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,461.82,335.44
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,515.82,372.62
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,569.6,409.4
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,579.46,415.95
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,588.61,422.41
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,654.93,470.01
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,717.62,514.05
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,683.41,490.97
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,655.07,472.44
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,565.34,412.4
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,473.31,348.59
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,535.17,397.11
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,588.96,438.5
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,522.49,392.78
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,463.96,351.77
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,360.93,276.11
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,268.64,206.36
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,361.44,280.94
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,427.99,332.42
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,375.2,291.02
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,325.78,251.8
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,274.41,210.74
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,227.03,172.5
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,178.89,133.39
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,135.64,98.83
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,94.23,67.15
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,59.31,41.71
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,35.73,24.34
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,15.19,2.17
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,8.1,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,9.72,2.67
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,16.68,8.33
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,25.04,15.52
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,33.41,22.65
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,58.59,43.82
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,83.48,64.47
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,99.26,77.15
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,115.1,89.69
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,198.91,157.28
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,287.72,227.81
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,297.02,234.11
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,304.19,238.61
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,268.93,210.24
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,228.35,177.57
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,202.86,156.89
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,177.02,135.98
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,184.78,141.89
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,192.6,147.8
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,329.36,253.33
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,465.4,354.45
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,483.81,367.17
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,502.09,380.13
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,616.25,464.47
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,724.68,541.92
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,741.66,554.4
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,750.93,562.13
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,721.19,541.02
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,696.94,523.76
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,599.23,453.25
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,495.78,376.98
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,499.3,380.62
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,502.1,383.41
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,531.73,407.34
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,552.54,424.64
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,431.33,333.31
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,320.18,247.84
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,311.11,242.08
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,301.74,235.81
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,236.15,184.78
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,175.49,136.96
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,151.77,118.37
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,128.39,99.85
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,97.71,75.19
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,67.01,50.17
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,57.66,42.7
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,48.33,35.12
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,38.54,26.96
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,28.76,18.71
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,20.86,11.99
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,12.97,5.21
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.4,0.63
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.95,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,12.39,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,22.59,11.4
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,42.72,31.31
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,70.35,49.56
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,106.21,74.75
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,150.62,108.63
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,115.55,86.55
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,60.46,45.58
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,66.07,50.05
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,71.69,54.42
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,91.26,70.25
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,110.82,85.82
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,185.11,145.35
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,263.64,206.74
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,234.44,183.13
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,206.48,160.63
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,337.66,263.41
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,476.07,368.13
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,488.17,376.0
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,504.39,387.31
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,417.79,320.88
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,322.85,247.42
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,304.5,233.49
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,285.95,219.22
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,256.3,196.07
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,226.54,172.85
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,239.53,182.42
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,252.44,191.8
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,226.16,171.29
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,199.87,150.84
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,234.81,177.55
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,269.65,203.85
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,312.38,235.95
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,360.87,271.87
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,284.96,215.3
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,215.87,163.26
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,190.71,144.29
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,165.78,125.26
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,146.27,110.31
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,127.0,95.45
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,130.65,98.59
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,134.27,101.72
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,135.52,103.03
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,136.71,104.33
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,127.23,97.17
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,117.76,89.97
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,102.36,78.07
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,87.03,66.03
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,128.45,90.97
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,141.41,90.08
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,91.79,54.03
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,52.1,31.02
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,29.74,19.32
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,18.05,5.07
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,13.82,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,22.71,11.62
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,35.39,24.81
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,64.8,40.15
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,77.13,52.52
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,70.08,53.21
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,146.11,105.81
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,258.59,190.18
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,286.98,218.14
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,300.58,232.09
