Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,234.33,182.01
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,149.31,114.64
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,179.17,137.74
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,209.71,160.77
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,180.96,137.73
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,151.61,114.41
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,168.82,127.33
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,186.23,140.18
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,514.35,393.65
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,845.96,624.09
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,876.74,639.49
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,904.93,656.08
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,928.05,671.17
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,948.2,684.45
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,963.8,693.53
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,976.31,700.71
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,981.26,704.08
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,982.94,705.55
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,649.98,482.03
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,290.31,214.86
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,365.94,271.87
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,435.52,322.43
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,426.86,316.48
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,417.98,310.68
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,605.13,453.96
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,771.57,577.63
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,664.81,502.23
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,566.04,430.84
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,472.63,363.28
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,381.47,295.13
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,250.12,194.41
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,122.15,93.14
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,68.47,50.37
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,14.86,6.64
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,13.46,5.54
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.06,4.43
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.2,2.92
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.34,1.39
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,88.85,60.59
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,139.44,91.89
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,92.46,56.81
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,54.03,33.56
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,31.69,21.32
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,19.66,6.76
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,11.91,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,14.3,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,23.54,12.64
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,33.45,23.51
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,65.09,38.48
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,108.71,66.26
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,160.88,106.33
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,214.13,151.12
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,272.99,201.58
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,330.8,251.32
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,392.04,302.74
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,450.16,351.0
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,510.76,399.7
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,566.97,442.98
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,623.48,485.06
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,675.67,523.07
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,726.93,559.33
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,771.26,588.81
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,816.15,617.8
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,855.88,642.6
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,893.14,665.4
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,925.78,685.06
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,955.57,702.68
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,979.15,717.23
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,999.35,729.6
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,1016.12,738.59
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,1029.51,745.43
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,1035.42,748.7
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,1037.72,749.78
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,1034.52,747.45
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,1027.66,742.9
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,1015.19,734.53
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,999.1,723.95
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,977.51,708.79
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,952.42,691.48
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,922.36,672.06
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,889.25,650.64
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,850.67,625.78
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,809.55,599.08
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,763.89,569.51
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,716.37,538.33
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,664.81,501.25
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,612.04,462.43
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,555.8,419.72
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,499.02,375.54
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,439.08,327.86
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,380.27,279.77
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,319.76,229.75
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,262.08,181.11
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,200.59,130.11
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,146.05,86.25
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,93.31,48.97
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,49.25,25.42
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,26.37,16.27
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,18.44,6.21
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,12.87,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,21.64,11.11
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,28.93,19.32
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,60.05,31.76
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,105.46,59.65
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,159.09,100.67
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,213.41,146.84
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,274.29,199.65
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,332.23,250.34
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,392.67,302.06
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,450.16,350.61
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,508.61,398.51
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,563.36,442.26
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,616.89,483.85
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,667.38,521.82
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,716.65,557.59
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,760.79,586.28
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,802.61,612.81
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,841.94,638.27
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,878.79,661.67
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,909.06,680.27
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,936.18,696.56
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,959.02,709.61
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,978.53,720.33
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,992.72,727.68
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,1003.38,732.73
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,1008.62,735.49
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,1010.41,736.07
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,1006.8,731.64
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,999.75,725.08
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,987.31,716.59
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,971.43,705.93
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,949.85,690.15
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,925.09,672.39
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,895.43,652.84
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,862.92,631.39
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,823.96,605.54
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,783.0,578.23
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,741.37,551.46
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,695.08,520.19
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,644.32,483.47
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,592.81,445.4
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,537.37,404.19
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,482.21,362.03
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,422.69,314.89
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,365.91,268.69
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,307.32,220.7
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,251.97,174.63
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,195.45,128.35
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,144.62,88.09
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,94.96,53.21
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,54.16,30.58
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,30.06,19.08
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,19.62,7.27
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,11.91,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,22.98,11.89
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,41.75,29.59
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,63.66,45.44
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,88.28,63.91
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,118.44,87.06
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,151.93,114.34
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,186.08,141.91
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,201.53,154.77
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,214.31,164.88
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,175.11,133.87
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,130.26,98.05
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,163.13,123.25
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,196.59,148.48
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,222.49,167.91
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,248.77,187.48
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,265.06,198.96
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,281.43,210.41
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,293.45,218.98
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,305.55,227.6
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,341.54,253.24
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,373.08,275.27
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,330.35,243.27
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,293.35,215.59
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,296.61,217.47
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,299.77,219.21
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,243.68,178.13
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,187.63,136.74
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,290.9,212.54
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,401.81,291.27
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,538.4,389.04
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,664.89,476.6
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,486.64,351.62
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,300.68,217.77
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,475.23,346.01
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,635.96,458.39
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,709.44,514.92
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,757.77,552.84
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,652.3,477.16
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,553.91,405.21
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,551.49,405.99
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,534.96,395.59
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,431.23,320.09
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,344.71,256.43
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,355.45,263.84
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,343.71,251.48
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,287.41,207.1
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,237.01,166.72
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,184.73,125.25
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,138.99,90.12
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,94.81,58.65
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,58.23,36.23
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,36.04,23.86
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,20.74,8.31
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,11.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,14.3,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,24.69,13.18
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,40.96,28.75
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,69.95,45.36
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,64.92,42.86
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,44.6,31.09
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,69.61,51.42
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,94.35,71.15
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,161.18,123.17
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,234.09,179.5
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,187.83,143.3
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,133.95,100.55
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,210.56,159.66
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,292.15,221.18
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,314.5,236.89
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,336.97,252.59
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,390.32,291.26
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,445.37,330.47
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,465.88,344.76
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,486.51,359.17
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,509.52,374.23
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,526.78,385.13
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,454.06,332.32
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,385.52,282.04
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,388.42,283.36
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,391.05,284.33
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,393.87,286.2
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,396.43,287.93
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,395.24,286.67
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,393.76,285.26
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,474.77,343.38
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,554.61,399.41
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,529.12,381.53
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,503.61,364.01
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,597.13,433.13
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,681.99,494.32
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,726.25,530.05
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,751.4,552.3
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,707.32,521.5
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,662.14,489.8
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,612.05,454.15
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,562.01,417.81
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,485.45,361.6
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,420.65,313.32
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,385.63,286.1
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,344.55,252.75
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,290.17,209.95
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,239.62,169.55
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,185.97,128.15
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,142.37,96.04
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,99.73,65.36
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,64.16,42.18
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,37.48,25.07
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,18.6,7.18
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,13.82,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,25.05,13.66
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,41.66,29.52
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,70.37,46.98
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,107.4,72.42
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,150.47,104.77
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,187.21,134.36
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,226.57,166.53
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,272.31,203.67
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,319.25,240.9
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,363.81,275.7
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,408.12,309.29
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,464.57,350.47
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,522.46,391.62
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,565.42,421.13
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,607.41,449.19
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,595.73,436.6
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,578.13,419.88
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,592.05,428.23
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,608.67,437.92
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,659.31,470.32
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,705.81,499.02
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,713.89,502.86
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,720.22,505.99
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,654.14,460.15
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,584.53,411.99
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,593.58,418.95
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,595.28,420.47
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,663.08,466.89
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,735.17,514.54
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,684.55,480.97
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,639.82,451.87
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,612.59,434.27
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,585.18,416.18
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,517.24,370.62
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,456.68,329.35
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,522.44,378.38
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,580.3,420.34
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,504.15,367.07
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,436.64,319.71
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,241.73,179.46
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,56.83,38.84
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,34.42,21.6
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.08,3.98
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.21,2.53
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.35,1.06
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.96,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.63,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,12.97,4.54
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,29.72,19.84
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,45.97,32.71
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,65.33,49.18
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,84.97,65.66
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,107.7,84.14
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,131.44,103.28
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,122.07,95.48
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,111.37,86.52
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,186.58,147.03
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,265.25,209.12
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,275.83,216.31
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,285.1,222.42
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,319.9,248.24
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,355.51,274.14
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,393.47,301.46
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,432.32,328.89
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,491.76,371.07
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,548.45,410.02
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,574.03,425.74
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,599.37,441.09
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,626.93,459.56
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,654.27,477.69
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,517.15,380.34
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,363.66,269.02
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,532.3,392.06
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,687.25,498.51
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,721.3,520.47
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,759.55,545.84
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,819.07,586.36
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,879.14,625.68
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,890.55,636.0
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,890.77,637.29
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,787.34,565.67
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,684.78,492.26
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,725.73,523.5
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,749.36,540.82
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,705.7,510.51
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,661.05,479.94
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,571.15,417.11
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,490.94,360.27
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,481.21,356.35
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,458.81,341.22
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,401.87,298.78
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,349.23,258.31
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,294.25,215.23
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,243.26,174.47
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,190.98,132.96
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,145.26,97.6
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,102.06,66.71
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,66.35,44.08
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,40.86,28.59
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,24.86,12.54
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,13.82,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,15.73,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,28.06,16.45
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,44.96,32.71
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,74.13,50.43
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,110.66,74.45
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,155.33,106.92
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,201.66,143.47
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,253.84,185.51
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,305.18,227.23
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,360.97,271.97
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,414.09,313.68
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,471.58,357.52
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,524.15,396.96
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,578.38,436.69
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,627.78,472.38
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,676.99,507.2
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,722.61,538.57
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,767.49,568.88
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,699.17,515.88
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,603.61,443.26
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,659.01,482.09
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,710.78,517.0
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,728.53,529.26
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,745.62,541.32
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,784.91,568.23
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,823.31,594.19
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,821.23,592.14
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,817.21,589.18
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,768.08,554.56
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,712.21,515.36
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,646.75,469.88
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,581.86,424.13
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,557.01,407.51
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,538.06,394.66
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,384.35,284.94
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,230.68,171.44
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,188.77,140.41
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,147.27,109.02
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,185.95,138.94
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,224.11,168.14
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,183.0,137.09
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,142.6,106.36
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,141.03,105.75
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,139.42,105.05
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,137.75,104.11
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,135.96,103.08
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,118.67,89.94
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,101.46,76.67
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,84.8,63.61
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,68.24,50.37
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,52.69,37.69
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,37.16,24.78
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,24.13,14.66
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.12,2.63
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,15.73,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,28.1,16.49
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,43.54,31.39
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,72.03,47.92
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,102.23,66.1
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,142.84,95.2
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,161.96,117.95
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,161.57,123.24
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,218.51,166.18
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,286.38,217.58
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,316.93,241.53
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,346.11,263.84
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,395.15,300.15
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,449.8,339.85
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,510.24,384.03
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,575.22,430.75
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,577.76,429.79
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,569.56,421.42
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,556.06,410.03
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,538.36,395.57
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,549.47,402.72
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,559.67,409.04
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,558.2,407.24
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,561.64,408.87
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,614.09,445.46
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,660.43,477.19
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,772.2,555.01
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,881.6,628.19
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,732.83,525.69
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,575.79,416.03
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,526.94,383.16
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,478.35,349.26
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,455.55,333.87
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,432.77,318.23
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,431.29,317.81
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,429.27,316.92
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,431.6,319.57
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,432.68,321.29
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,354.68,265.36
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,276.62,208.27
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,182.82,137.82
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,90.47,66.35
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,148.86,112.59
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,205.54,156.68
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,133.02,100.54
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,61.41,44.08
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,53.93,38.37
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,46.46,32.52
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,38.54,26.19
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,30.62,19.75
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,23.65,13.98
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,16.68,8.11
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,10.65,3.35
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.62,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.38,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,15.25,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,25.02,14.09
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,34.46,23.73
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,62.55,36.28
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,104.12,61.54
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,153.79,98.2
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,164.81,118.84
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,146.06,112.53
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,183.15,141.27
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,223.17,171.95
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,250.35,192.42
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,277.42,212.39
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,340.49,259.45
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,406.79,307.92
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,404.59,304.32
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,394.34,294.91
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,401.79,299.08
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,407.97,302.18
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,387.3,286.57
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,365.16,269.93
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,416.49,306.37
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,468.64,342.44
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,382.97,280.99
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,291.17,214.34
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,648.65,481.48
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,979.4,698.14
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,984.75,698.24
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,986.71,699.38
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,983.4,696.4
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,976.69,691.41
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,965.09,684.42
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,950.08,675.39
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,812.34,584.37
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,663.38,476.89
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,772.96,561.16
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,846.92,613.62
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,806.3,587.37
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,764.4,560.85
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,724.0,535.86
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,679.11,506.31
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,629.82,471.36
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,579.95,435.16
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,526.48,396.22
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,473.27,356.2
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,415.47,310.86
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,360.79,266.7
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,303.73,220.23
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,249.91,175.54
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,195.32,130.77
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,147.16,92.59
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,98.86,58.06
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,59.78,35.23
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,34.94,23.51
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,24.28,12.69
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,14.77,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,26.62,15.31
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,43.39,31.17
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,66.98,46.41
