Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,201.81,135.44
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,257.52,182.31
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,312.95,228.77
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,373.72,278.42
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,355.21,269.09
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,300.87,228.24
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,432.87,329.42
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,594.69,450.1
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,644.98,485.27
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,694.22,519.2
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,739.97,548.58
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,784.07,576.06
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,753.73,551.72
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,693.59,504.19
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,808.87,588.22
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,920.29,660.3
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,943.3,672.3
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,963.0,682.83
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,976.05,689.52
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,985.39,693.97
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,991.2,697.75
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,993.61,699.51
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,991.73,698.69
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,986.45,695.86
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,975.33,689.44
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,960.75,680.92
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,941.38,668.02
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,918.71,653.1
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,723.74,521.68
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,528.53,379.32
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,672.84,489.23
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,778.82,566.17
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,738.68,540.6
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,694.0,511.56
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,645.1,477.34
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,595.34,441.64
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,542.26,403.33
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,489.26,363.85
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,431.73,319.22
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,376.74,275.26
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,319.25,228.82
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,264.61,183.79
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,208.89,138.27
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,158.05,97.67
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,108.47,61.86
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,66.62,36.99
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,35.46,23.83
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,26.47,15.37
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,13.05,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,25.8,14.72
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,35.22,24.1
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,60.13,35.0
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,99.87,57.25
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,148.7,91.99
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,199.52,133.39
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,255.29,180.21
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,270.8,201.27
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,256.74,194.84
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,353.84,268.01
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,481.65,364.98
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,535.56,406.0
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,589.72,446.19
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,638.79,481.54
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,687.07,515.32
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,732.1,544.97
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,775.56,572.61
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,813.75,597.54
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,849.51,620.7
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,881.15,639.73
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,910.02,656.82
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,933.3,670.16
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,953.29,681.39
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,962.01,685.59
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,966.51,687.22
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,972.51,691.12
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,975.3,693.09
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,876.84,626.64
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,762.38,542.58
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,863.91,620.24
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,943.19,675.2
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,925.35,662.46
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,904.09,648.14
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,875.88,630.34
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,844.87,610.67
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,812.11,590.0
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,776.38,567.17
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,734.06,540.56
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,689.96,512.17
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,641.87,477.78
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,593.04,442.07
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,540.0,403.28
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,486.87,363.21
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,430.15,318.58
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,375.04,274.07
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,316.43,226.47
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,262.07,181.29
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,206.09,135.53
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,155.86,95.56
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,106.86,60.11
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,65.48,35.61
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,35.03,23.37
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,27.24,15.94
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,14.24,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,27.82,16.19
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,38.73,26.92
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,63.4,39.45
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,100.97,61.88
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,146.73,94.85
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,194.0,132.61
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,248.06,177.1
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,299.95,220.38
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,355.92,266.45
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,409.49,309.89
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,464.85,353.54
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,423.51,322.15
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,345.8,260.57
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,497.51,377.58
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,670.08,506.09
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,655.12,489.29
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,617.74,456.53
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,603.16,443.21
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,578.29,422.42
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,566.27,411.86
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,551.76,399.49
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,517.15,374.35
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,486.16,351.62
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,562.9,405.75
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,646.3,462.9
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,479.23,345.86
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,311.8,225.3
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,484.16,349.64
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,656.26,467.93
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,612.16,436.62
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,562.41,402.11
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,492.78,353.68
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,424.22,305.33
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,456.64,329.29
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,487.32,351.6
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,429.55,310.83
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,373.33,270.92
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,541.99,399.32
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,671.83,494.81
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,556.37,409.53
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,456.86,335.57
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,413.45,305.07
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,370.87,274.42
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,379.8,280.32
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,367.91,267.95
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,312.37,223.78
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,260.1,181.58
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,205.93,138.05
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,157.65,99.97
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,110.52,66.18
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,70.96,42.0
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,40.46,27.81
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,28.81,17.24
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,14.55,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,14.47,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,28.14,16.41
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,45.54,32.61
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,67.58,46.21
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,96.59,64.4
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,133.79,90.74
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,172.46,123.24
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,209.79,154.74
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,223.58,168.8
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,226.27,172.41
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,255.94,194.95
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,285.86,217.23
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,389.62,296.26
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,510.97,387.21
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,416.21,314.19
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,297.48,221.47
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,279.83,207.62
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,264.0,194.97
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,458.48,339.39
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,659.7,480.91
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,613.03,444.15
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,565.15,407.33
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,749.46,543.47
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,930.71,666.97
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,946.04,673.71
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,958.22,679.52
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,964.33,682.92
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,967.25,684.41
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,966.04,682.25
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,961.6,678.16
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,950.59,671.42
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,936.38,662.74
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,917.54,649.82
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,895.61,635.02
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,867.72,617.72
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,837.17,598.67
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,806.71,579.6
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,769.93,556.22
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,730.59,532.07
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,686.78,503.72
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,639.06,470.24
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,590.39,435.32
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,538.03,397.62
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,485.7,358.79
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,429.99,315.71
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,373.82,271.19
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,317.41,225.91
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,263.71,181.91
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,208.65,137.2
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,158.4,97.26
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,109.32,61.88
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,67.81,37.15
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,35.77,23.9
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,27.21,15.94
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,13.73,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,13.85,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,25.78,14.61
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,36.78,25.39
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,60.53,36.9
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,98.55,58.83
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,146.44,93.17
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,194.85,132.14
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,248.62,176.82
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,301.48,220.75
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,358.56,267.3
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,412.8,311.29
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,468.59,355.2
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,522.69,396.61
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,575.88,436.15
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,625.14,471.63
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,673.68,505.59
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,718.43,536.04
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,761.72,563.57
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,797.15,585.01
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,833.21,606.6
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,864.64,625.24
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,893.43,642.01
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,917.59,655.66
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,938.69,667.3
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,957.15,677.24
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,972.58,685.27
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,979.43,689.06
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,982.94,690.88
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,981.28,688.42
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,976.29,684.0
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,965.98,677.76
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,952.25,669.47
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,932.81,657.63
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,910.12,643.78
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,882.55,626.56
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,852.08,607.45
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,814.55,583.88
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,775.31,559.02
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,733.07,531.93
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,690.78,503.86
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,642.59,470.28
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,593.51,435.3
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,540.89,397.77
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,488.29,359.04
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,432.53,316.14
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,376.35,271.82
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,319.19,226.2
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,264.74,181.82
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,209.84,137.38
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,159.73,97.67
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,110.41,62.19
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,68.55,37.23
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,35.76,23.85
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,27.2,15.97
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,13.72,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,14.62,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,28.54,16.64
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,42.86,30.35
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,65.5,42.2
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,101.24,63.11
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,146.54,95.1
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,193.79,132.68
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,248.1,177.23
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,300.05,220.31
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,357.11,267.12
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,410.95,310.87
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,466.52,354.78
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,520.03,396.03
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,575.4,437.5
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,624.27,472.96
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,672.52,506.99
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,717.54,538.1
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,761.34,566.53
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,799.91,590.49
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,836.3,612.66
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,863.11,628.41
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,891.63,645.25
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,914.67,659.73
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,934.67,672.25
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,950.44,680.63
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,955.91,682.37
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,961.56,685.47
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,964.05,686.63
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,962.0,685.32
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,956.81,682.12
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,946.06,675.08
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,932.17,666.12
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,913.23,652.93
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,891.25,637.87
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,823.52,591.82
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,756.51,542.86
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,721.99,520.65
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,685.74,496.8
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,645.3,470.53
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,603.8,442.99
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,586.14,432.04
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,562.77,416.2
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,475.8,352.73
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,400.37,297.15
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,358.35,265.58
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,316.0,232.92
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,282.83,205.97
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,242.81,172.32
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,195.68,134.23
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,151.85,99.43
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,108.61,67.75
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,70.74,43.11
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,41.11,28.32
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,30.23,18.41
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,15.52,0.0
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,16.2,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,27.8,16.01
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,39.19,27.26
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,63.0,39.62
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,97.47,62.3
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,132.0,89.59
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,176.2,123.11
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,230.24,165.87
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,273.89,203.48
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,313.83,236.9
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,384.99,291.92
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,470.17,357.78
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,525.16,400.05
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,579.77,440.92
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,629.06,476.56
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,677.58,510.57
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,722.5,541.01
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,765.98,568.36
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,800.94,589.4
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,836.42,610.69
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,867.25,628.65
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,895.34,644.62
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,918.71,657.35
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,938.98,668.0
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,905.09,642.48
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,852.38,599.7
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,874.39,614.49
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,894.49,627.57
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,901.72,631.66
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,906.56,634.33
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,869.99,610.45
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,832.11,585.78
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,799.96,565.45
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,766.49,544.05
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,728.82,519.17
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,694.82,496.49
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,698.04,500.96
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,692.31,499.11
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,664.04,481.85
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,632.37,461.9
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,575.85,422.19
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,521.24,383.27
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,497.6,367.65
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,467.02,345.59
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,414.57,305.36
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,361.91,263.88
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,310.92,222.83
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,259.71,180.51
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,206.66,137.82
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,159.58,100.84
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,111.38,65.8
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,71.34,41.07
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,39.58,27.07
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,29.54,17.9
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,14.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,16.2,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,27.79,15.96
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,39.2,27.27
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,62.42,39.44
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,96.4,60.12
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,134.34,88.12
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,178.67,124.25
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,224.68,162.32
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,162.93,120.67
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,76.36,55.63
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,109.66,81.62
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,142.99,107.04
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,137.7,102.29
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,132.3,97.59
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,89.11,63.92
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,45.67,30.07
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,100.9,72.49
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,156.36,113.96
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,198.27,144.75
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,240.58,175.26
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,277.64,201.0
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,314.97,226.33
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,256.16,184.22
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,197.14,141.78
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,170.5,122.13
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,143.75,102.23
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,220.46,158.38
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,297.47,213.32
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,443.09,315.92
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,583.23,411.01
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,533.78,376.85
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,484.55,343.64
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,470.89,335.17
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,457.05,326.31
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,526.54,376.22
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,586.43,418.42
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,632.09,452.79
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,668.02,480.12
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,656.58,475.03
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,639.14,465.79
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,615.58,451.68
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,580.3,428.53
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,528.08,391.35
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,476.67,353.61
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,422.93,312.41
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,370.17,270.73
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,314.52,226.33
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,261.74,183.27
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,208.3,139.45
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,159.3,100.04
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,111.24,64.89
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,69.66,39.09
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,37.62,25.59
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,28.74,17.39
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,14.3,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,23.43,12.59
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,32.53,21.79
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,55.15,31.96
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,94.35,53.33
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,142.01,86.94
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,191.51,126.64
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,246.1,171.96
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,300.05,216.93
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,357.07,263.42
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,413.28,308.73
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,469.15,352.53
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,455.38,342.27
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,409.83,306.09
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,470.08,349.74
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,532.01,393.52
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,572.61,421.1
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,613.45,448.51
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,724.18,529.81
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,837.14,606.4
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,868.57,624.84
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,897.23,641.87
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,735.33,529.69
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,532.17,380.08
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,476.61,341.04
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,419.98,300.31
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,712.23,514.7
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,977.56,690.42
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,975.65,687.41
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,970.47,684.26
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,960.03,677.88
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,946.24,669.48
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,926.84,656.43
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,904.31,641.46
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,876.93,624.69
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,846.72,606.03
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,811.89,584.21
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,774.76,560.71
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,733.0,534.83
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,689.49,506.94
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,643.23,474.3
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,594.46,439.2
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,542.08,401.4
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,489.63,362.4
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,434.63,319.68
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,379.0,275.41
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,322.39,229.92
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,268.28,185.47
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,212.78,140.15
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,161.75,99.23
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,111.98,62.87
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,69.36,36.95
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,35.38,23.63
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,27.15,16.06
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,13.69,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,13.82,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,23.31,12.43
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,31.46,20.88
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,53.23,29.8
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,94.38,51.82
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,143.82,86.66
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,194.86,127.76
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,250.78,174.43
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,306.03,220.68
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,366.01,269.68
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,371.04,278.19
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,346.07,260.42
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,407.51,306.12
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,473.47,354.24
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,574.45,429.8
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,687.41,512.57
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,733.35,542.56
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,777.6,570.67
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,816.65,596.16
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,853.3,619.94
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,885.59,639.68
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,915.03,657.45
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,939.63,671.56
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,960.99,683.56
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,976.65,692.15
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,988.83,698.6
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,995.61,702.91
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,998.95,705.11
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,934.86,663.68
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,856.57,605.53
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,886.84,628.28
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,912.76,647.49
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,928.85,662.46
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,927.09,661.79
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,831.15,598.33
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,733.2,526.92
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,748.58,540.88
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,756.0,548.6
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,738.85,540.61
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,708.42,523.06
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,625.77,462.67
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,549.55,406.33
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,481.67,357.33
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,418.56,311.03
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,392.52,291.56
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,355.59,262.14
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,310.19,225.04
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,260.85,183.73
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,208.68,141.06
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,160.68,102.46
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,112.3,66.35
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,70.64,39.73
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,36.82,25.06
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,27.12,16.22
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,13.68,0.0
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
