Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,13.34,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,21.8,11.2
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,32.89,22.06
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,53.77,32.73
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,91.17,55.34
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,133.83,86.61
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,165.96,118.55
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,182.4,136.84
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,182.21,138.16
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,174.68,132.63
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,226.27,171.64
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,281.84,213.04
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,329.38,247.8
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,378.04,282.83
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,435.18,323.79
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,496.16,366.73
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,623.77,461.35
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,759.57,556.17
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,738.41,536.38
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,688.44,495.48
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,720.01,515.97
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,754.89,537.8
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,791.56,560.47
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,827.09,582.11
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,849.04,594.71
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,869.16,606.17
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,886.69,617.1
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,902.22,626.76
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,904.15,626.86
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,903.77,625.66
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,931.28,648.9
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,941.09,655.02
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,923.28,643.49
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,902.22,630.21
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,875.88,613.66
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,846.65,595.33
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,812.45,573.81
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,775.75,550.63
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,734.72,524.19
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,691.87,496.14
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,645.99,464.32
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,597.56,430.2
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,544.83,393.2
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,492.01,355.08
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,436.86,313.7
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,382.77,271.95
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,323.96,226.37
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,269.32,182.83
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,213.66,138.22
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,162.56,97.98
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,112.91,62.47
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,70.4,36.96
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,35.31,23.42
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,27.13,16.02
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,13.68,0.09
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,15.73,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,28.01,15.71
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,42.77,30.05
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,65.75,43.74
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,97.42,61.53
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,141.22,91.66
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,186.98,127.53
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,238.37,169.26
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,290.99,211.93
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,347.31,257.09
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,400.55,299.77
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,455.7,342.72
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,507.84,381.62
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,561.07,420.04
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,610.62,455.19
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,659.04,488.51
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,703.32,517.13
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,746.4,543.59
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,784.91,566.39
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,821.43,587.41
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,852.61,604.79
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,881.25,620.27
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,904.4,633.05
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,924.63,643.85
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,934.7,647.55
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,941.02,649.01
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,947.72,652.54
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,951.37,654.27
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,948.18,650.53
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,941.99,645.12
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,931.81,639.15
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,918.6,631.42
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,898.79,620.06
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,876.29,607.05
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,848.8,590.88
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,818.9,573.1
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,782.35,551.12
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,742.64,525.61
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,701.71,500.15
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,659.7,473.33
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,611.6,440.71
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,564.04,407.74
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,514.01,373.06
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,462.88,336.65
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,409.5,296.95
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,358.8,258.42
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,306.67,218.67
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,257.96,180.89
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,207.91,142.29
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,163.5,108.53
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,119.54,76.89
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,82.24,52.46
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,49.89,34.96
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,33.23,20.55
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,17.95,2.04
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.77,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.26,1.39
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,19.47,10.68
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,29.7,18.62
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,42.74,29.45
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,55.8,40.11
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,33.88,22.13
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.05,4.2
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,46.94,32.43
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,81.92,60.16
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,84.76,62.01
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,87.6,63.88
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,173.55,130.27
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,262.86,197.22
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,299.33,223.16
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,336.76,249.37
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,251.12,185.2
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,160.84,117.17
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,225.04,164.75
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,289.91,211.26
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,456.19,328.71
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,618.43,435.06
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,659.49,462.35
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,705.92,494.0
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,692.23,485.67
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,681.84,479.6
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,664.64,469.94
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,646.24,459.21
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,600.31,428.75
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,547.79,393.24
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,535.46,386.46
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,522.79,379.13
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,507.38,369.92
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,491.72,360.4
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,575.48,423.83
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,652.25,481.06
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,609.4,451.75
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,563.43,420.37
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,549.08,411.93
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,528.52,398.72
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,467.14,353.68
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,412.33,313.08
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,333.77,254.15
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,259.75,198.0
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,261.76,200.06
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,259.86,198.28
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,168.68,128.29
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,86.26,64.42
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,73.31,54.22
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,60.43,43.86
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,78.05,51.19
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,74.57,44.93
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,41.02,29.04
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,30.24,19.08
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,16.35,1.86
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,14.3,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,23.46,12.33
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,34.54,23.67
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,54.83,34.22
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,87.49,59.48
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,104.31,78.27
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,121.53,92.86
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,137.01,105.7
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,168.62,130.3
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,202.17,156.18
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,284.27,218.91
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,381.85,293.16
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,312.61,239.5
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,224.13,169.6
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,209.31,158.04
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,193.91,145.88
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,357.25,269.95
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,522.83,389.87
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,464.8,344.82
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,396.34,292.78
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,416.4,306.51
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,436.45,319.8
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,587.68,429.34
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,743.23,536.93
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,503.94,368.68
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,254.41,185.8
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,541.33,397.33
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,814.26,582.97
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,686.86,492.31
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,547.85,393.89
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,595.68,428.53
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,635.87,456.67
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,672.39,482.41
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,710.36,508.67
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,626.65,451.7
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,550.84,399.5
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,516.17,376.08
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,481.86,352.48
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,588.32,434.4
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,665.77,492.77
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,548.37,406.73
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,444.1,329.63
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,469.79,351.27
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,472.77,354.04
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,419.7,313.1
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,368.22,272.61
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,312.79,228.74
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,262.39,188.01
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,210.56,146.48
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,164.16,109.92
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,118.46,76.0
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,79.71,50.36
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,47.8,34.51
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,33.27,21.49
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,17.13,2.4
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,13.34,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,21.85,10.88
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,32.96,22.12
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,52.41,32.43
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,88.53,53.03
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,131.92,83.9
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,180.41,120.62
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,238.5,166.97
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,258.32,191.49
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,250.8,190.62
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,284.99,216.78
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,319.58,242.47
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,254.48,192.38
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,176.02,131.26
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,285.95,214.46
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,399.65,297.32
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,447.67,330.47
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,494.06,362.28
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,483.72,353.65
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,466.01,340.1
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,472.0,343.33
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,477.29,345.94
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,610.65,441.06
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,747.99,534.92
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,778.14,554.22
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,807.69,573.8
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,799.16,567.35
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,788.64,559.9
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,742.34,527.83
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,689.86,491.58
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,700.93,500.44
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,715.44,511.14
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,811.4,583.99
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,886.87,637.7
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,762.63,552.88
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,641.4,465.08
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,708.78,519.23
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,753.54,555.67
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,655.69,485.34
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,566.3,420.11
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,511.7,381.49
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,459.78,344.04
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,394.25,296.53
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,336.25,253.91
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,252.9,191.29
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,178.67,135.03
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,128.2,96.44
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,78.99,58.07
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,66.98,48.66
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,54.86,38.98
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,43.67,29.97
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,32.49,20.81
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,22.72,13.51
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,12.97,4.95
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.48,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,16.7,6.95
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,31.84,21.28
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,46.59,32.76
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,64.61,47.83
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,82.89,62.83
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,124.8,94.09
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,175.43,132.48
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,212.28,161.35
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,251.04,191.38
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,252.04,192.52
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,245.25,186.92
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,333.44,253.51
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,432.76,326.74
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,483.45,362.82
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,536.64,400.33
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,527.99,391.67
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,508.48,375.27
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,537.6,395.69
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,566.5,415.57
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,518.22,379.29
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,460.68,336.49
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,515.23,375.59
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,576.28,418.16
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,422.67,308.99
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,268.65,196.6
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,627.65,466.3
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,954.57,685.91
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,871.62,626.78
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,768.58,550.68
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,859.9,621.31
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,926.81,668.58
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,909.37,656.07
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,888.8,642.17
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,862.18,626.88
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,832.86,609.68
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,803.09,590.82
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,766.71,567.32
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,725.54,541.24
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,682.76,512.75
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,635.8,479.13
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,587.89,444.07
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,331.88,253.73
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,106.16,78.1
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,262.02,199.62
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,377.26,281.88
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,321.39,235.69
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,268.16,191.22
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,214.32,145.98
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,164.74,105.06
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,115.51,68.04
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,73.35,40.99
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,36.38,25.09
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,27.87,17.19
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,14.05,1.21
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,13.34,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,21.92,10.73
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,31.48,20.9
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,50.9,30.44
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,62.59,38.78
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,55.78,40.43
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,66.39,48.99
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,77.04,57.39
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,140.22,106.86
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,207.54,158.65
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,256.28,195.33
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,310.85,236.09
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,301.31,228.06
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,287.91,216.83
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,256.69,192.54
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,221.11,164.89
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,480.75,364.28
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,753.91,557.49
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,792.59,581.09
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,829.06,604.85
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,628.83,463.36
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,383.99,279.76
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,361.98,264.62
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,334.25,244.49
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,663.06,489.08
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,967.26,690.0
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,891.24,636.95
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,794.69,565.7
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,893.78,638.91
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,973.3,689.72
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,864.66,617.26
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,743.59,529.17
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,839.92,602.06
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,910.35,649.26
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,883.31,632.89
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,853.35,615.22
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,810.28,587.79
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,764.21,558.15
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,723.09,530.55
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,681.15,501.59
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,633.86,468.58
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,586.01,434.45
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,534.34,397.48
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,483.1,359.75
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,428.82,318.16
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,376.07,276.66
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,321.02,233.0
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,269.1,190.98
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,214.73,146.96
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,166.92,108.84
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,119.53,73.98
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,79.26,47.87
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,43.75,30.86
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,31.83,20.14
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,17.15,2.7
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,14.3,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,24.67,12.45
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,35.84,24.29
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,55.4,35.07
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,91.71,54.75
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,137.71,86.36
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,186.65,124.88
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,240.02,168.54
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,292.54,212.07
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,349.81,258.94
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,404.37,303.04
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,460.61,347.1
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,515.73,389.17
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,570.69,429.94
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,620.66,465.76
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,669.93,500.07
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,716.59,531.8
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,759.76,559.09
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,798.31,582.91
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,834.62,605.01
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,867.44,624.6
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,897.68,642.38
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,921.6,657.33
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,942.37,670.31
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,959.38,679.56
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,973.15,686.81
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,980.22,691.0
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,983.9,693.19
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,982.84,691.38
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,978.43,687.6
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,968.24,681.4
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,954.64,673.16
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,935.79,661.93
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,913.7,648.65
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,886.71,631.97
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,856.82,613.38
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,822.41,591.95
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,785.49,568.7
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,744.02,542.0
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,700.67,513.78
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,652.36,480.18
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,603.54,445.23
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,551.05,407.67
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,498.37,368.77
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,442.52,325.63
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,387.79,282.15
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,330.74,236.41
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,274.16,190.11
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,218.38,144.44
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,167.17,103.14
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,116.54,65.6
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,72.97,38.27
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,35.15,23.48
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,27.88,16.77
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,14.05,1.18
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,13.82,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,22.75,10.79
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,33.88,22.52
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,52.6,32.32
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,90.4,52.12
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,137.1,83.91
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,146.45,102.56
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,127.31,96.43
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,130.28,98.58
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,132.13,99.62
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,207.93,157.79
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,291.55,221.13
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,273.67,206.64
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,252.45,189.38
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,310.74,232.63
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,371.63,276.97
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,430.0,318.96
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,487.6,359.75
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,506.63,371.64
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,524.79,382.86
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,707.76,519.56
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,890.96,645.36
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,914.63,659.19
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,935.19,671.79
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,745.47,539.12
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,516.75,369.33
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,543.75,388.89
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,570.41,407.33
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,632.25,451.05
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,686.74,489.23
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,613.44,437.79
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,534.77,382.49
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,733.6,529.42
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,897.85,642.25
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,718.75,518.87
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,541.54,389.56
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,433.13,313.69
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,332.99,241.67
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,419.31,306.98
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,493.6,362.28
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,547.04,404.66
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,575.36,427.76
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,524.24,390.67
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,473.94,353.49
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,418.59,311.08
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,367.41,270.91
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,313.79,228.75
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,263.8,188.82
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,212.91,148.35
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,167.0,112.35
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,122.75,80.09
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,85.4,55.41
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,51.73,37.32
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,37.48,24.58
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,19.53,3.92
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,13.34,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,24.84,12.09
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,43.29,30.35
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,64.28,44.58
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,70.6,49.31
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,65.49,47.98
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,99.63,74.9
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,135.06,102.47
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,185.22,140.27
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,243.22,184.2
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,317.06,239.59
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,407.27,307.35
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,449.95,339.01
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,491.03,368.72
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,513.0,384.08
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,532.23,396.88
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,564.57,418.74
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,595.53,439.2
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,548.05,402.44
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,492.03,359.41
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,573.05,416.99
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,652.49,471.83
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,714.28,515.28
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,772.83,556.22
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,806.95,577.97
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,843.76,601.35
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,855.04,608.58
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,864.33,614.7
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,857.85,609.34
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,849.35,602.81
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,890.03,634.88
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,923.56,660.31
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,856.62,613.53
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,793.16,567.57
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,814.41,586.63
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,826.82,599.12
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,793.48,576.91
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,758.15,553.3
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,716.65,524.99
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,674.07,495.49
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,627.22,462.64
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,580.05,428.92
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,528.94,392.29
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,478.65,355.34
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,423.76,313.51
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,372.44,273.42
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,318.35,231.04
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,267.81,190.83
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,216.25,149.86
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,169.21,112.92
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,123.04,79.35
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,85.87,55.12
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,51.75,37.41
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,36.97,24.29
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,19.92,4.16
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
