Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,13.82,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,24.78,11.87
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,39.74,27.51
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,60.27,40.7
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,70.9,48.46
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,66.36,48.89
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,110.62,82.92
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,161.05,121.78
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,133.19,100.56
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,98.43,73.26
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,255.0,193.89
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,446.62,339.62
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,452.93,343.9
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,438.46,331.28
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,475.07,357.55
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,511.94,383.34
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,567.08,422.15
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,624.42,461.71
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,613.5,451.4
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,591.63,433.55
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,689.3,503.19
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,792.36,574.17
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,751.44,542.81
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,709.31,511.05
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,766.42,550.65
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,827.92,591.88
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,856.86,610.51
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,884.0,628.05
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,929.8,663.48
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,959.36,682.03
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,910.02,648.94
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,848.59,602.34
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,882.9,631.82
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,897.48,642.79
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,871.08,625.57
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,841.9,606.81
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,808.78,585.66
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,770.02,560.65
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,728.92,533.7
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,686.25,504.39
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,639.98,472.02
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,592.68,438.23
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,540.27,400.56
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,488.51,362.31
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,433.66,320.08
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,380.11,277.8
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,324.65,233.61
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,272.03,190.81
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,217.68,146.83
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,167.99,107.12
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,118.3,70.37
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,77.02,43.91
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,40.32,27.88
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,31.04,19.42
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,15.65,2.0
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,13.34,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,23.09,10.4
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,33.95,22.61
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,51.97,32.81
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,87.36,50.73
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,134.37,82.45
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,183.02,120.88
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,237.36,165.76
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,291.35,211.02
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,350.26,259.88
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,407.15,306.49
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,463.86,351.67
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,518.49,394.04
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,574.09,435.87
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,624.28,472.5
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,673.83,507.63
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,719.86,538.63
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,764.51,567.16
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,803.81,591.34
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,840.76,613.82
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,873.78,633.37
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,904.04,650.92
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,927.75,664.04
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,948.21,675.02
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,959.85,680.32
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,967.44,683.12
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,973.52,686.23
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,976.31,687.33
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,974.46,685.59
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,969.41,681.95
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,959.19,675.43
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,945.67,666.94
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,926.13,653.35
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,903.53,637.95
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,876.6,621.15
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,846.89,602.55
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,812.1,580.83
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,775.07,557.5
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,736.99,534.4
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,694.1,507.17
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,645.92,473.84
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,597.11,439.28
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,544.68,402.06
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,492.36,363.76
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,435.58,320.44
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,381.58,278.02
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,325.78,233.78
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,272.74,190.74
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,218.32,146.77
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,168.94,107.41
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,119.13,70.61
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,77.62,44.01
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,40.54,27.93
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,31.04,19.31
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,15.66,1.91
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,12.87,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,21.2,8.82
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,32.38,21.28
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,49.36,30.81
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,85.07,49.07
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,131.3,80.52
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,178.95,118.14
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,232.2,162.1
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,284.8,206.45
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,341.04,253.26
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,395.02,297.49
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,450.69,341.77
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,466.11,352.85
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,459.25,345.27
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,521.5,390.82
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,586.87,437.62
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,638.27,472.72
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,690.0,507.35
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,702.26,513.92
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,709.49,517.02
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,751.11,543.85
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,791.89,569.51
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,812.08,580.62
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,830.11,590.29
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,899.11,640.59
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,957.33,677.08
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,964.81,681.27
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,969.04,683.83
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,968.21,683.28
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,964.2,680.84
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,955.0,675.21
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,942.5,667.58
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,924.41,656.44
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,903.14,643.32
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,876.61,626.8
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,847.27,608.42
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,812.74,586.55
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,775.89,563.01
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,734.57,537.37
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,693.44,511.19
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,646.07,478.0
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,597.8,443.41
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,545.62,405.91
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,493.47,367.28
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,436.99,323.64
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,382.86,280.6
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,326.61,235.54
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,273.04,191.61
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,218.24,146.75
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,168.03,106.16
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,118.54,69.13
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,76.38,42.02
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,37.68,25.57
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,28.66,17.38
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,14.45,1.25
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,12.87,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,22.29,9.24
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,32.81,21.6
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,49.64,31.36
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,84.89,55.99
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,108.02,77.51
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,119.39,88.99
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,124.05,94.58
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,153.89,117.57
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,186.07,142.18
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,271.12,206.66
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,372.11,282.96
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,428.2,324.93
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,492.5,372.37
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,516.98,388.49
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,538.9,402.09
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,580.97,430.87
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,623.43,459.25
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,727.19,534.36
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,831.61,603.47
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,864.45,620.95
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,894.64,636.78
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,919.29,650.45
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,940.82,661.98
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,951.61,665.32
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,958.39,666.2
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,930.42,645.47
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,885.2,609.21
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,933.55,644.44
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,965.41,662.81
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,956.35,657.76
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,944.02,651.19
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,926.11,641.77
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,905.05,630.35
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,878.74,615.14
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,849.64,598.1
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,814.68,577.53
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,780.98,557.54
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,739.15,531.32
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,695.69,503.06
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,648.68,471.33
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,600.75,438.14
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,548.32,401.56
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,494.92,363.14
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,386.19,283.19
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,300.65,220.47
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,298.6,215.95
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,275.27,191.93
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,220.26,147.74
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,170.47,108.32
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,120.15,71.23
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,78.16,44.25
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,40.55,27.94
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,30.25,18.67
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,15.26,1.53
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,12.39,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,20.44,7.67
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,30.86,19.97
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,46.71,28.8
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,83.88,47.37
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,130.06,78.39
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,178.51,116.41
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,232.46,160.6
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,264.57,193.19
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,276.94,207.26
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,354.71,264.96
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,457.19,340.9
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,451.32,336.0
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,414.89,307.05
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,530.02,391.1
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,662.79,482.71
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,642.77,460.36
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,595.1,420.39
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,710.06,500.48
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,828.03,574.13
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,860.46,591.25
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,890.22,607.76
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,914.89,624.29
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,936.45,639.01
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,949.17,647.97
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,958.17,654.64
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,965.74,660.32
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,970.06,664.13
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,941.08,647.83
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,896.88,616.29
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,791.95,548.66
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,686.92,479.28
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,722.12,506.03
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,748.02,525.65
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,763.2,537.38
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,769.97,543.77
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,783.14,558.13
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,776.2,556.96
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,695.32,503.13
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,617.1,448.32
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,567.11,414.17
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,518.85,380.4
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,516.32,381.37
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,494.59,366.71
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,438.5,323.84
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,384.68,281.53
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,319.6,231.08
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,262.16,186.3
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,211.18,144.87
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,163.82,106.74
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,119.5,71.97
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,77.55,42.93
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,38.47,26.22
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,28.67,17.39
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,14.46,1.02
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,11.44,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,18.83,6.26
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,29.69,19.02
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,45.57,28.22
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,81.24,45.52
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,126.33,75.61
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,165.9,114.09
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,189.36,139.09
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,241.29,178.58
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,303.89,226.38
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,370.43,276.01
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,451.69,335.71
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,505.32,373.04
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,559.54,408.67
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,609.64,444.92
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,659.07,480.02
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,702.63,509.95
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,746.1,538.07
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,784.88,562.83
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,821.51,586.03
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,854.12,606.49
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,884.05,625.15
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,908.37,640.57
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,929.63,654.15
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,944.42,664.22
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,955.8,672.26
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,963.4,677.16
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,967.75,680.16
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,966.55,678.41
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,962.15,674.81
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,952.57,669.06
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,939.72,661.38
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,922.22,651.22
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,901.56,639.1
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,875.6,623.24
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,846.81,605.54
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,809.91,582.47
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,774.94,560.55
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,733.92,534.38
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,691.25,506.09
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,644.37,473.75
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,596.5,439.96
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,544.75,403.36
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,492.01,364.91
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,437.31,323.12
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,383.63,280.91
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,319.33,230.94
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,261.97,186.05
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,211.43,144.84
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,164.05,106.52
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,119.18,71.62
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,77.02,42.57
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,37.9,25.87
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,27.88,16.84
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,14.07,0.7
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,11.44,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,18.85,5.87
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,29.32,18.63
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,44.51,27.38
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,82.15,46.44
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,127.88,77.46
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,175.81,115.05
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,229.34,158.97
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,281.95,202.55
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,338.27,248.28
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,392.46,292.31
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,449.57,337.13
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,502.66,377.03
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,556.32,415.87
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,606.94,450.86
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,656.97,484.04
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,702.26,512.64
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,743.54,536.2
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,782.64,559.26
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,819.6,580.49
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,851.22,597.4
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,880.13,612.39
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,904.76,626.59
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,926.38,638.97
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,942.99,647.83
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,956.41,654.85
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,963.67,658.85
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,967.63,661.05
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,966.89,659.21
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,962.93,655.61
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,772.18,534.45
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,557.06,386.5
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,676.21,470.41
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,781.3,539.96
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,824.69,572.46
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,846.2,587.62
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,812.68,567.93
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,776.62,546.99
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,735.87,523.3
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,693.34,498.07
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,647.86,468.24
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,599.56,435.56
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,547.85,399.18
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,496.03,361.63
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,441.28,321.01
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,387.37,279.61
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,329.41,234.25
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,275.43,190.76
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,220.11,145.81
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,168.89,104.54
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,118.11,66.88
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,74.31,38.85
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,35.26,23.57
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,26.88,15.94
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,13.27,0.13
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,10.96,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,18.05,4.88
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,28.94,18.22
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,44.04,27.3
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,81.59,46.64
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,126.88,77.47
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,174.13,114.46
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,227.01,157.79
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,279.18,201.38
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,335.16,247.46
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,389.31,291.11
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,445.26,334.66
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,499.71,375.72
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,553.73,415.06
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,603.4,449.71
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,652.5,482.65
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,698.2,512.71
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,740.06,538.0
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,778.99,562.0
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,815.81,584.32
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,848.11,602.75
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,877.8,619.35
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,686.39,490.64
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,451.58,321.62
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,712.93,510.65
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,954.02,664.89
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,961.25,666.68
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,965.22,668.95
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,964.49,669.03
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,960.58,667.29
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,951.55,661.43
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,939.23,653.69
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,920.87,642.85
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,899.42,630.16
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,873.6,614.27
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,844.96,596.62
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,810.46,575.2
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,773.79,552.32
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,703.42,505.46
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,634.27,457.0
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,589.34,426.43
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,547.05,396.91
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,440.5,321.58
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,350.56,257.07
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,361.56,265.54
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,356.2,259.55
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,305.73,220.73
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,256.54,182.09
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,214.53,146.29
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,169.32,107.52
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,120.37,71.44
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,77.64,43.69
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,39.68,27.33
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,28.68,17.45
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,14.48,0.43
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,10.48,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,17.27,3.97
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,27.79,17.28
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,43.19,26.61
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,80.31,44.83
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,126.52,76.08
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,174.55,113.83
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,228.25,158.15
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,281.41,202.59
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,338.27,249.33
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,393.01,293.99
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,450.65,339.51
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,504.82,380.47
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,559.65,420.48
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,609.91,456.59
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,659.54,491.19
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,704.12,521.17
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,748.67,549.3
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,787.91,574.39
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,824.98,597.82
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,857.47,616.77
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,887.28,633.78
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,912.46,647.91
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,934.54,660.02
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,949.64,667.68
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,961.3,673.24
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,969.11,677.88
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,973.62,680.56
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,972.98,680.13
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,969.09,677.8
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,959.95,672.28
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,947.48,664.79
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,929.84,653.02
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,909.02,639.32
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,882.4,624.33
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,852.93,607.42
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,819.39,586.48
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,783.35,563.79
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,742.47,537.68
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,701.68,511.41
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,653.92,478.41
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,605.13,443.94
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,552.76,406.81
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,500.28,368.46
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,444.87,326.18
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,389.0,282.42
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,332.07,237.24
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,277.61,192.95
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,221.89,147.66
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,170.67,106.46
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,119.72,68.49
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,75.9,40.25
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,36.93,24.8
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,27.13,16.0
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,10.96,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,18.09,3.83
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,30.2,19.2
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,45.61,29.07
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,80.63,46.21
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,127.27,77.27
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,175.19,114.82
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,228.93,159.04
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,282.27,203.75
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,340.27,251.81
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,395.6,297.15
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,453.87,343.36
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,508.33,384.67
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,563.66,425.17
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,614.71,462.09
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,663.75,496.57
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,709.26,527.18
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,753.34,555.08
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,793.12,580.85
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,830.67,604.92
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,862.72,624.14
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,891.97,641.4
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,916.88,656.85
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,938.67,670.31
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,956.69,680.23
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,971.51,688.16
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,978.69,692.43
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,982.41,694.65
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,981.29,692.49
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,976.79,688.31
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,967.42,682.59
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,954.63,674.81
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,935.66,663.17
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,913.49,649.53
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,886.83,632.99
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,857.24,614.54
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,820.99,591.81
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,782.81,567.64
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,741.35,541.98
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,698.08,514.72
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,651.99,482.61
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,603.31,447.74
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,550.81,410.08
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,498.26,371.22
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,442.39,328.02
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,386.54,283.76
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,329.96,238.45
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,275.98,194.16
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,220.5,148.44
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,169.84,107.28
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,119.95,69.81
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,77.35,42.14
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,38.09,25.75
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,27.92,16.6
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,14.09,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
