Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,10.96,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,18.12,3.12
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,29.43,18.44
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,43.91,27.62
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,80.22,45.39
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,125.96,75.65
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,166.77,113.17
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,196.89,142.36
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,216.38,161.48
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,225.13,170.35
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,294.64,222.75
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,375.7,283.8
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,441.64,333.42
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,514.26,387.46
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,538.26,402.96
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,549.64,408.69
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,565.02,417.42
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,575.51,422.28
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,605.68,442.71
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,634.94,462.2
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,689.31,499.64
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,750.42,540.79
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,845.8,610.94
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,935.43,669.69
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,885.44,633.81
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,810.52,575.96
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,807.06,573.27
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,801.64,568.92
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,823.79,584.27
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,848.22,600.83
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,850.89,602.73
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,851.3,603.33
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,836.82,595.08
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,817.77,583.92
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,844.75,606.86
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,853.21,613.83
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,654.29,476.16
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,456.25,330.02
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,532.41,388.04
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,587.67,429.26
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,604.36,444.25
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,600.48,443.94
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,525.51,389.21
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,457.85,339.31
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,383.62,283.94
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,318.22,234.9
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,285.04,208.69
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,247.92,178.05
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,200.87,140.72
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,157.19,106.23
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,115.87,75.02
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,79.0,49.44
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,46.24,32.57
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,30.98,19.1
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,15.92,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,10.48,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,17.34,2.03
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,27.48,16.89
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,41.63,29.59
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,78.29,42.86
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,125.46,74.08
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,174.61,112.61
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,229.4,157.81
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,283.48,202.92
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,343.12,251.63
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,398.76,296.89
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,455.95,341.93
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,510.21,383.46
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,564.76,423.86
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,614.98,459.82
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,664.65,494.31
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,710.16,524.21
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,753.93,551.46
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,793.49,576.66
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,830.8,600.17
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,863.62,619.31
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,893.6,636.45
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,918.24,650.06
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,939.72,661.63
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,955.12,669.74
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,967.06,675.76
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,975.11,680.48
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,979.78,683.23
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,978.22,682.59
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,973.36,680.03
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,964.2,674.88
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,951.66,667.72
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,933.47,655.69
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,912.1,641.73
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,885.35,625.42
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,855.72,607.25
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,821.37,586.18
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,784.66,563.41
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,743.72,538.72
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,700.96,512.39
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,655.21,480.95
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,606.63,446.65
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,493.75,364.47
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,400.54,295.65
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,406.42,299.91
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,389.06,284.03
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,298.48,216.14
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,230.29,166.56
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,208.05,143.88
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,170.97,107.92
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,120.74,70.56
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,78.0,42.89
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,38.65,26.19
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,27.95,16.56
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,14.11,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,10.01,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,16.54,0.81
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,27.1,16.49
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,40.43,28.56
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,77.39,42.75
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,124.03,73.58
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,172.42,111.34
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,226.6,155.78
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,280.68,200.93
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,340.62,250.08
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,396.03,294.72
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,453.05,339.0
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,507.25,378.85
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,561.91,417.28
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,612.24,451.64
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,662.11,484.2
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,708.09,512.49
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,752.48,537.98
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,792.06,559.69
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,829.39,579.41
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,862.19,596.55
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,892.17,611.71
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,917.32,625.88
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,939.33,638.2
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,954.8,645.37
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,966.8,650.59
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,974.88,654.98
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,979.59,657.52
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,978.05,655.21
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,973.19,651.14
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,964.05,646.07
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,951.53,639.16
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,932.44,628.01
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,910.23,615.08
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,732.94,504.42
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,551.3,380.87
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,626.35,436.4
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,689.7,481.25
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,701.5,494.21
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,696.09,495.99
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,647.88,464.72
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,599.16,432.34
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,546.62,397.05
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,494.57,360.66
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,438.95,319.6
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,385.01,278.44
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,328.5,234.69
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,274.98,192.14
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,220.33,148.68
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,169.59,108.66
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,120.54,72.27
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,78.87,45.0
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,41.64,28.49
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,29.55,17.7
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,14.93,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,9.53,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,15.74,0.0
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,27.12,16.31
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,40.85,28.62
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,77.72,43.59
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,122.93,73.62
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,162.69,109.78
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,191.63,137.29
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,252.13,180.65
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,334.0,241.17
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,342.02,251.09
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,320.95,236.32
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,373.77,273.68
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,433.44,314.22
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,496.87,358.88
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,570.57,409.78
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,651.79,467.24
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,740.58,527.91
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,779.7,552.25
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,816.78,575.57
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,848.48,594.62
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,877.37,611.84
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,896.44,623.32
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,918.23,636.63
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,933.68,645.14
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,945.95,651.77
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,953.6,656.6
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,958.08,659.62
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,733.77,514.08
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,476.15,333.13
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,388.64,275.16
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,296.33,211.28
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,535.3,382.91
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,749.21,527.23
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,687.39,485.21
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,622.63,442.29
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,387.74,280.62
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,153.84,110.01
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,243.99,177.64
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,330.01,240.79
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,215.61,157.45
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,102.61,73.03
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,66.62,45.96
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,30.69,18.35
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,65.64,45.68
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,100.43,72.82
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,61.87,43.15
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,23.2,12.83
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,19.48,9.95
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,15.76,7.02
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,12.51,4.42
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.26,1.78
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,6.01,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.77,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.39,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,9.05,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,14.94,0.0
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,26.34,15.76
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,39.75,27.96
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,75.86,43.02
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,121.86,74.19
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,168.82,110.99
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,221.71,154.68
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,274.39,199.05
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,330.55,245.67
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,384.59,289.73
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,440.6,334.01
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,493.44,374.87
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,547.23,415.23
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,597.55,451.57
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,647.51,486.6
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,692.76,517.54
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,736.52,546.01
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,776.6,571.69
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,814.72,595.79
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,847.73,615.34
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,878.15,633.04
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,903.43,648.22
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,918.88,657.06
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,851.01,607.99
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,756.9,537.03
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,762.78,541.37
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,767.21,544.09
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,871.57,619.37
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,961.12,677.86
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,951.72,671.36
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,939.1,663.78
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,920.14,652.27
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,898.27,638.97
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,871.64,622.64
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,842.39,604.59
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,804.39,581.01
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,766.99,557.65
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,725.25,531.11
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,682.2,502.92
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,408.73,306.61
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,157.66,115.6
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,336.8,254.4
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,477.32,356.46
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,409.09,304.28
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,350.34,259.44
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,169.77,124.43
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.98,4.76
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.66,2.96
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.34,1.11
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.48,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.63,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.24,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.85,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.92,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,8.1,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,14.3,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,30.95,19.46
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,48.51,35.29
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,35.24,19.94
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.48,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,8.34,1.21
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,10.2,2.72
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,138.8,101.8
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,287.52,213.75
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,352.61,262.67
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,431.1,321.86
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,483.6,360.97
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,537.68,400.31
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,587.03,435.56
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,636.28,469.91
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,461.78,343.73
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,243.15,178.42
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,246.23,181.15
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,249.27,183.16
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,417.79,306.05
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,593.42,427.37
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,609.92,438.02
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,626.4,449.66
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,715.11,510.34
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,798.96,566.07
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,881.69,625.57
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,954.57,674.33
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,824.28,584.2
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,675.13,476.88
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,702.56,497.71
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,734.05,519.96
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,754.1,535.64
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,775.19,551.9
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,738.44,527.54
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,706.02,506.13
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,746.39,539.32
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,766.69,557.57
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,670.43,489.89
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,581.45,425.89
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,522.19,384.41
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,466.19,344.49
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,486.8,362.65
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,485.97,363.25
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,396.35,295.6
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,322.71,240.06
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,274.18,202.86
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,228.39,167.15
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,186.13,133.65
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,147.03,102.84
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,109.38,74.23
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,75.77,49.97
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,48.13,34.21
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,30.67,18.72
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,15.83,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,8.58,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,14.18,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,24.42,14.1
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,36.98,25.57
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,73.7,39.61
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,120.84,70.59
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,169.89,108.85
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,224.74,153.95
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,279.36,199.32
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,339.58,248.25
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,395.02,293.14
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,452.08,337.85
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,507.0,379.72
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,562.23,420.48
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,612.59,456.44
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,662.47,491.01
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,708.16,521.19
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,752.28,549.01
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,792.69,573.74
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,830.85,596.71
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,863.41,616.13
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,893.17,633.68
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,918.62,649.4
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,940.9,663.17
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,957.07,672.09
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,969.81,678.94
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,880.86,620.58
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,769.34,539.76
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,883.36,624.54
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,976.68,686.18
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,967.46,680.18
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,954.82,672.84
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,936.05,660.57
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,914.15,646.36
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,887.71,631.65
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,858.38,614.93
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,819.94,591.0
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,783.62,568.28
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,624.6,456.89
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,477.63,348.63
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,557.33,411.76
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,602.66,447.64
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,550.33,409.72
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,497.14,370.5
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,441.34,327.55
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,386.96,284.56
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,329.84,239.0
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,275.55,194.69
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,220.31,149.4
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,170.21,108.86
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,120.04,71.42
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,76.56,42.79
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,38.74,26.32
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,27.23,15.84
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,13.77,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,8.58,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,15.09,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,26.43,15.62
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,39.84,27.95
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,74.74,42.45
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,121.26,73.2
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,169.01,110.22
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,222.96,154.24
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,276.3,198.74
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,333.95,246.2
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,389.03,290.87
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,446.04,335.64
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,501.73,377.4
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,557.05,417.43
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,608.12,453.79
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,658.65,488.69
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,705.42,520.09
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,748.27,546.87
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,788.21,572.54
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,825.99,596.61
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,859.48,616.48
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,890.42,634.56
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,915.46,648.77
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,937.4,661.0
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,952.37,669.17
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,963.76,675.19
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,971.33,680.32
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,975.59,683.49
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,975.62,682.7
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,972.37,679.96
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,962.92,674.54
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,950.17,667.15
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,932.25,656.55
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,911.17,643.98
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,884.76,627.98
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,855.51,610.11
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,819.47,587.88
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,785.36,566.76
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,743.53,541.0
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,700.04,513.39
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,604.06,443.56
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,515.1,378.08
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,516.19,381.64
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,497.93,369.38
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,442.06,326.54
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,387.58,283.74
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,308.01,223.3
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,245.51,176.33
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,211.45,145.6
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,170.03,108.16
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,120.16,71.05
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,76.89,42.72
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,38.41,25.91
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,26.46,15.08
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,8.1,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,14.28,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,26.05,15.14
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,39.64,27.62
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,74.21,42.28
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,120.16,72.67
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,167.21,108.94
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,220.6,152.27
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,273.68,196.28
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,331.27,243.37
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,386.54,287.82
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,443.82,332.32
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,499.13,373.27
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,554.21,412.49
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,605.5,447.99
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,656.26,481.76
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,703.16,512.21
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,746.1,537.87
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,786.27,562.79
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,824.33,586.11
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,857.77,605.51
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,888.64,623.16
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,914.06,637.31
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,936.4,649.55
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,956.87,661.14
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,974.33,670.91
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,982.76,676.16
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,987.71,679.48
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,987.75,678.97
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,984.33,676.46
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,975.0,671.42
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,962.18,664.35
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,806.45,564.61
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,636.95,445.59
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,619.14,436.07
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,599.71,424.52
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,717.73,512.25
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,795.19,566.91
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,753.43,540.19
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,709.74,512.65
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,661.78,481.08
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,612.75,446.97
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,560.34,410.42
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,506.92,371.91
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,450.69,329.33
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,395.54,286.28
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,337.45,240.41
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,280.11,194.01
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,222.92,147.57
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,170.46,105.31
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,118.32,66.39
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,73.71,37.64
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,33.83,22.03
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,24.67,13.54
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,8.1,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,14.26,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,26.48,15.38
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,40.19,28.06
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,73.86,42.56
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,119.72,72.74
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,166.84,108.98
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,220.45,152.4
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,273.74,196.13
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,331.62,242.85
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,386.1,286.47
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,442.58,330.12
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,498.06,370.73
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,553.35,409.47
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,604.69,444.89
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,655.57,478.72
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,702.06,508.77
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,747.26,535.74
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,784.27,557.66
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,822.11,579.94
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,855.41,599.09
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,886.13,616.5
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,911.35,632.19
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,933.54,646.09
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,950.2,655.74
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,963.54,663.42
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,971.65,668.92
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,976.44,672.53
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,976.0,671.62
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,972.28,668.82
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,963.3,663.91
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,951.01,657.07
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,932.6,646.82
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,911.03,634.62
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,885.07,619.01
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,856.27,601.58
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,820.85,580.1
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,787.13,559.58
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,745.07,534.46
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,701.34,507.62
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,653.1,474.79
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,604.21,440.73
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,551.37,403.81
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,497.85,365.27
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,441.02,322.51
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,386.12,280.03
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,329.32,235.66
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,275.5,192.57
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,219.66,148.01
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,169.5,108.39
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,118.49,70.53
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,76.56,43.09
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,39.4,26.42
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,27.31,15.41
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,13.82,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
