Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,107.0,18.5,2.55,24.5,30.5,14.52,0.0
2017,8,11,6,30,214.0,37.0,2.8,25.0,61.0,28.71,17.78
2017,8,11,6,45,322.5,48.5,3.05,25.5,107.5,62.05,33.8
2017,8,11,7,0,431.0,60.0,3.3,26.0,154.0,109.8,65.23
2017,8,11,7,15,495.0,68.5,3.35,26.5,206.0,158.86,103.29
2017,8,11,7,30,559.0,77.0,3.4,27.0,258.0,215.57,149.71
2017,8,11,7,45,611.5,80.5,3.5,28.0,313.5,271.18,196.03
2017,8,11,8,0,664.0,84.0,3.6,29.0,369.0,332.3,246.13
2017,8,11,8,15,694.5,88.5,3.6,29.5,422.5,390.06,293.26
2017,8,11,8,30,725.0,93.0,3.6,30.0,476.0,450.85,341.22
2017,8,11,8,45,749.5,96.0,3.65,30.5,527.5,507.82,384.98
2017,8,11,9,0,774.0,99.0,3.7,31.0,579.0,565.68,428.02
2017,8,11,9,15,790.5,101.5,3.65,31.5,626.0,618.43,465.84
2017,8,11,9,30,807.0,104.0,3.6,32.0,673.0,670.64,502.1
2017,8,11,9,45,820.5,106.0,3.6,32.5,715.0,716.65,532.0
2017,8,11,10,0,834.0,108.0,3.6,33.0,757.0,763.38,561.42
2017,8,11,10,15,843.0,110.0,3.5,33.0,793.0,804.76,587.53
2017,8,11,10,30,852.0,112.0,3.4,33.0,829.0,843.89,611.82
2017,8,11,10,45,860.5,112.5,3.35,33.5,858.5,878.6,631.93
2017,8,11,11,0,869.0,113.0,3.3,34.0,888.0,910.62,650.06
2017,8,11,11,15,873.5,114.0,3.2,34.0,909.5,936.51,665.13
2017,8,11,11,30,878.0,115.0,3.1,34.0,931.0,959.17,678.1
2017,8,11,11,45,669.0,231.5,3.05,34.5,859.0,899.76,637.88
2017,8,11,12,0,460.0,348.0,3.0,35.0,787.0,817.79,578.01
2017,8,11,12,15,419.0,390.0,2.95,35.0,792.0,822.83,579.66
2017,8,11,12,30,378.0,432.0,2.9,35.0,797.0,818.44,574.8
2017,8,11,12,45,266.0,461.0,2.9,35.5,717.5,736.11,517.16
2017,8,11,13,0,154.0,490.0,2.9,36.0,638.0,644.26,452.93
2017,8,11,13,15,81.0,337.0,2.85,36.0,414.5,417.12,298.73
2017,8,11,13,30,8.0,184.0,2.8,36.0,191.0,181.1,129.38
2017,8,11,13,45,42.0,308.5,2.8,36.0,347.0,339.83,245.19
2017,8,11,14,0,76.0,433.0,2.8,36.0,503.0,494.12,352.63
2017,8,11,14,15,74.5,418.5,2.75,36.0,485.0,475.77,339.6
2017,8,11,14,30,73.0,404.0,2.7,36.0,467.0,457.24,327.23
2017,8,11,14,45,443.0,264.5,2.7,36.0,623.5,650.45,470.21
2017,8,11,15,0,813.0,125.0,2.7,36.0,780.0,794.8,570.69
2017,8,11,15,15,801.0,122.5,2.7,36.0,741.0,750.81,541.7
2017,8,11,15,30,789.0,120.0,2.7,36.0,702.0,705.17,512.67
2017,8,11,15,45,408.0,184.0,2.75,36.0,484.0,469.12,345.49
2017,8,11,16,0,27.0,248.0,2.8,36.0,266.0,253.63,184.98
2017,8,11,16,15,373.5,176.5,2.75,35.5,390.0,398.23,296.31
2017,8,11,16,30,720.0,105.0,2.7,35.0,514.0,494.83,366.55
2017,8,11,16,45,694.5,100.0,2.7,35.0,462.0,436.15,321.39
2017,8,11,17,0,669.0,95.0,2.7,35.0,410.0,379.45,277.11
2017,8,11,17,15,632.0,89.0,2.45,34.0,356.5,319.36,229.94
2017,8,11,17,30,595.0,83.0,2.2,33.0,303.0,262.7,184.22
2017,8,11,17,45,545.5,75.0,1.95,32.5,250.0,204.85,137.13
2017,8,11,18,0,496.0,67.0,1.7,32.0,197.0,152.59,95.13
2017,8,11,18,15,418.0,56.5,1.55,31.0,147.5,100.51,56.96
2017,8,11,18,30,340.0,46.0,1.4,30.0,98.0,58.14,30.35
2017,8,11,18,45,170.0,33.5,1.25,29.5,59.5,26.04,14.84
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,18.72,0.0
2017,8,11,19,15,0.0,10.5,1.05,28.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,101.5,18.5,2.85,24.5,29.5,14.55,0.0
2017,8,12,6,30,203.0,37.0,3.1,25.0,59.0,28.81,17.78
2017,8,12,6,45,310.0,49.0,3.4,25.5,105.0,61.87,34.02
2017,8,12,7,0,417.0,61.0,3.7,26.0,151.0,109.28,65.4
2017,8,12,7,15,481.0,70.0,3.7,26.5,203.0,158.02,103.22
2017,8,12,7,30,545.0,79.0,3.7,27.0,255.0,214.42,149.38
2017,8,12,7,45,599.5,83.0,3.7,28.0,310.5,270.4,195.85
2017,8,12,8,0,654.0,87.0,3.7,29.0,366.0,332.14,246.3
2017,8,12,8,15,685.0,92.0,3.6,29.5,419.5,390.13,293.45
2017,8,12,8,30,716.0,97.0,3.5,30.0,473.0,451.18,341.39
2017,8,12,8,45,743.5,98.5,3.4,30.5,525.0,507.88,384.61
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,565.77,427.22
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.5,619.27,465.34
2017,8,12,9,30,805.0,106.0,3.2,32.0,672.0,672.27,501.9
2017,8,12,9,45,820.0,107.5,3.15,32.5,714.5,718.74,531.74
2017,8,12,10,0,835.0,109.0,3.1,33.0,757.0,766.16,561.15
2017,8,12,10,15,844.5,110.5,3.1,33.5,793.5,807.51,586.23
2017,8,12,10,30,854.0,112.0,3.1,34.0,830.0,846.64,609.53
2017,8,12,10,45,862.5,112.5,3.15,34.5,859.5,881.43,630.04
2017,8,12,11,0,871.0,113.0,3.2,35.0,889.0,913.51,648.66
2017,8,12,11,15,876.0,114.0,3.2,35.0,911.0,939.92,664.59
2017,8,12,11,30,881.0,115.0,3.2,35.0,933.0,963.1,678.52
2017,8,12,11,45,889.5,111.5,3.25,35.5,948.5,981.86,688.63
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,997.26,696.71
2017,8,12,12,15,899.0,108.5,3.3,36.0,969.5,1005.76,701.66
2017,8,12,12,30,900.0,109.0,3.3,36.0,975.0,1010.6,704.5
2017,8,12,12,45,900.0,108.0,3.35,36.5,972.5,1009.29,702.55
2017,8,12,13,0,900.0,107.0,3.4,37.0,970.0,1004.31,698.49
2017,8,12,13,15,897.5,107.0,3.4,37.0,959.0,994.21,692.49
2017,8,12,13,30,895.0,107.0,3.4,37.0,948.0,980.52,684.38
2017,8,12,13,45,891.5,106.0,3.4,37.0,929.5,961.33,672.93
2017,8,12,14,0,888.0,105.0,3.4,37.0,911.0,938.73,659.4
2017,8,12,14,15,882.0,103.5,3.35,37.0,884.5,910.04,641.73
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,878.31,622.13
2017,8,12,14,45,863.0,103.5,3.3,37.0,823.5,840.8,599.01
2017,8,12,15,0,850.0,105.0,3.3,37.0,789.0,801.08,574.3
2017,8,12,15,15,839.5,103.0,3.25,37.0,749.5,757.81,546.8
2017,8,12,15,30,829.0,101.0,3.2,37.0,710.0,712.64,517.79
2017,8,12,15,45,814.0,98.5,3.2,37.0,664.5,662.23,484.55
2017,8,12,16,0,799.0,96.0,3.2,37.0,619.0,612.31,449.56
2017,8,12,16,15,780.0,93.0,3.15,36.5,569.5,556.91,410.54
2017,8,12,16,30,761.0,90.0,3.1,36.0,520.0,501.53,370.26
2017,8,12,16,45,734.5,86.5,3.1,35.5,467.5,442.39,325.98
2017,8,12,17,0,708.0,83.0,3.1,35.0,415.0,384.72,281.26
2017,8,12,17,15,672.5,78.0,2.8,34.5,360.5,322.95,231.91
2017,8,12,17,30,637.0,73.0,2.5,34.0,306.0,265.36,184.68
2017,8,12,17,45,584.5,66.5,2.2,33.5,252.0,205.73,136.05
2017,8,12,18,0,532.0,60.0,1.9,33.0,198.0,152.0,92.87
2017,8,12,18,15,452.0,51.0,1.8,32.0,148.0,98.92,54.11
2017,8,12,18,30,372.0,42.0,1.7,31.0,98.0,55.74,27.52
2017,8,12,18,45,242.5,29.0,1.65,30.5,59.5,22.89,12.14
2017,8,12,19,0,113.0,16.0,1.6,30.0,21.0,12.64,0.0
2017,8,12,19,15,56.5,8.0,1.75,29.5,10.5,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.45,25.0,29.0,14.57,0.0
2017,8,13,6,30,198.0,37.0,3.7,25.0,58.0,28.92,17.79
2017,8,13,6,45,320.0,47.0,3.95,25.5,105.0,61.0,32.93
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,109.01,64.12
2017,8,13,7,15,356.5,86.0,4.2,26.5,177.0,148.09,100.25
2017,8,13,7,30,271.0,115.0,4.2,27.0,202.0,176.44,128.09
2017,8,13,7,45,478.5,96.5,4.25,27.5,286.5,246.04,180.28
2017,8,13,8,0,686.0,78.0,4.3,28.0,371.0,336.97,251.14
2017,8,13,8,15,716.0,82.5,4.25,28.5,425.0,395.71,299.41
2017,8,13,8,30,746.0,87.0,4.2,29.0,479.0,456.61,347.89
2017,8,13,8,45,773.5,88.0,4.2,30.0,531.5,514.41,391.87
2017,8,13,9,0,801.0,89.0,4.2,31.0,584.0,573.34,435.07
2017,8,13,9,15,817.0,92.0,4.15,31.5,631.5,626.2,473.18
2017,8,13,9,30,833.0,95.0,4.1,32.0,679.0,679.39,510.28
2017,8,13,9,45,847.5,95.5,4.05,32.5,722.0,727.97,541.39
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,775.13,570.98
2017,8,13,10,15,871.5,98.0,3.95,33.5,801.5,818.04,597.2
2017,8,13,10,30,881.0,100.0,3.9,34.0,838.0,858.64,621.5
2017,8,13,10,45,889.5,100.0,3.85,34.5,868.5,893.78,641.88
2017,8,13,11,0,898.0,100.0,3.8,35.0,899.0,926.11,660.23
2017,8,13,11,15,902.5,101.0,3.75,35.0,921.0,952.71,676.13
2017,8,13,11,30,907.0,102.0,3.7,35.0,943.0,975.96,689.89
2017,8,13,11,45,900.5,109.0,3.65,35.5,954.5,991.1,697.09
2017,8,13,12,0,894.0,116.0,3.6,36.0,966.0,1002.36,701.94
2017,8,13,12,15,895.0,116.5,3.55,36.0,972.0,1010.79,706.57
2017,8,13,12,30,896.0,117.0,3.5,36.0,978.0,1015.58,709.04
2017,8,13,12,45,897.5,115.0,3.5,36.5,976.0,1014.72,707.01
2017,8,13,13,0,899.0,113.0,3.5,37.0,974.0,1010.19,702.86
2017,8,13,13,15,896.5,112.5,3.5,37.0,962.5,999.54,696.51
2017,8,13,13,30,894.0,112.0,3.5,37.0,951.0,985.3,688.06
2017,8,13,13,45,890.5,110.5,3.5,37.0,932.5,965.57,676.26
2017,8,13,14,0,887.0,109.0,3.5,37.0,914.0,942.42,662.38
2017,8,13,14,15,881.0,108.0,3.45,37.0,887.0,914.19,645.0
2017,8,13,14,30,875.0,107.0,3.4,37.0,860.0,882.91,625.69
2017,8,13,14,45,864.0,106.5,3.4,37.0,825.0,845.02,602.32
2017,8,13,15,0,853.0,106.0,3.4,37.0,790.0,804.79,577.26
2017,8,13,15,15,841.5,104.0,3.4,37.0,750.0,760.54,549.32
2017,8,13,15,30,830.0,102.0,3.4,37.0,710.0,714.47,519.86
2017,8,13,15,45,814.0,99.5,3.4,37.0,664.0,663.24,485.96
2017,8,13,16,0,798.0,97.0,3.4,37.0,618.0,612.66,450.41
2017,8,13,16,15,778.5,94.0,3.35,36.5,568.0,556.93,411.07
2017,8,13,16,30,759.0,91.0,3.3,36.0,518.0,501.28,370.51
2017,8,13,16,45,730.0,87.5,3.25,36.0,464.5,440.97,324.56
2017,8,13,17,0,701.0,84.0,3.2,36.0,411.0,382.44,278.61
2017,8,13,17,15,664.0,79.0,2.85,35.0,356.5,320.5,229.76
2017,8,13,17,30,627.0,74.0,2.5,34.0,302.0,262.92,183.03
2017,8,13,17,45,569.5,68.0,2.15,33.5,247.5,203.14,134.47
2017,8,13,18,0,512.0,62.0,1.8,33.0,193.0,149.91,91.95
2017,8,13,18,15,431.0,52.5,1.7,32.0,143.5,97.51,53.85
2017,8,13,18,30,350.0,43.0,1.6,31.0,94.0,55.2,27.82
2017,8,13,18,45,221.5,29.0,1.55,30.5,56.0,22.57,11.7
2017,8,13,19,0,93.0,15.0,1.5,30.0,18.0,14.3,0.0
2017,8,13,19,15,46.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,65.0,20.0,4.25,24.0,26.5,16.65,0.0
2017,8,14,6,30,130.0,40.0,4.4,24.0,53.0,32.6,20.76
2017,8,14,6,45,251.0,53.5,4.55,24.5,99.5,62.39,36.42
2017,8,14,7,0,372.0,67.0,4.7,25.0,146.0,108.39,66.84
2017,8,14,7,15,439.5,77.5,4.75,25.5,198.0,156.5,104.21
2017,8,14,7,30,507.0,88.0,4.8,26.0,250.0,214.4,151.53
2017,8,14,7,45,525.0,100.5,4.85,26.5,296.5,265.0,195.07
2017,8,14,8,0,543.0,113.0,4.9,27.0,343.0,317.18,239.13
2017,8,14,8,15,627.0,107.0,4.95,27.5,408.0,381.29,290.94
2017,8,14,8,30,711.0,101.0,5.0,28.0,473.0,453.61,348.26
2017,8,14,8,45,465.5,187.5,5.05,28.5,441.5,442.42,339.72
2017,8,14,9,0,220.0,274.0,5.1,29.0,410.0,396.91,302.81
2017,8,14,9,15,319.0,274.0,5.1,29.5,488.5,478.12,363.89
2017,8,14,9,30,418.0,274.0,5.1,30.0,567.0,569.05,430.54
2017,8,14,9,45,399.0,301.5,5.1,30.5,595.5,596.85,448.57
2017,8,14,10,0,380.0,329.0,5.1,31.0,624.0,627.28,468.14
2017,8,14,10,15,396.5,337.5,5.05,31.5,658.0,665.32,493.52
2017,8,14,10,30,413.0,346.0,5.0,32.0,692.0,709.66,522.66
2017,8,14,10,45,649.0,228.0,4.95,32.5,794.0,819.44,602.67
2017,8,14,11,0,885.0,110.0,4.9,33.0,896.0,925.43,671.42
2017,8,14,11,15,889.5,111.0,4.8,33.0,917.5,951.7,686.66
2017,8,14,11,30,894.0,112.0,4.7,33.0,939.0,974.67,700.23
2017,8,14,11,45,893.0,114.5,4.6,33.5,952.0,990.37,707.86
2017,8,14,12,0,892.0,117.0,4.5,34.0,965.0,1002.42,713.18
2017,8,14,12,15,893.0,117.5,4.4,34.0,970.5,1010.79,717.7
2017,8,14,12,30,894.0,118.0,4.3,34.0,976.0,1015.54,720.0
2017,8,14,12,45,893.5,117.5,4.2,34.5,973.0,1014.14,717.04
2017,8,14,13,0,893.0,117.0,4.1,35.0,970.0,1009.09,711.92
2017,8,14,13,15,890.5,116.0,4.0,35.0,958.5,997.94,704.55
2017,8,14,13,30,888.0,115.0,3.9,35.0,947.0,983.21,695.05
2017,8,14,13,45,883.5,114.0,3.85,35.5,927.5,963.06,681.1
2017,8,14,14,0,879.0,113.0,3.8,36.0,908.0,939.55,665.15
2017,8,14,14,15,872.5,112.0,3.75,36.0,881.0,910.98,647.4
2017,8,14,14,30,866.0,111.0,3.7,36.0,854.0,879.43,627.74
2017,8,14,14,45,858.0,108.5,3.65,36.0,820.5,842.27,604.36
2017,8,14,15,0,850.0,106.0,3.6,36.0,787.0,802.58,579.22
2017,8,14,15,15,839.0,104.0,3.55,36.0,747.0,758.76,551.13
2017,8,14,15,30,828.0,102.0,3.5,36.0,707.0,713.07,521.53
2017,8,14,15,45,814.5,99.0,3.5,36.0,661.5,663.06,488.27
2017,8,14,16,0,801.0,96.0,3.5,36.0,616.0,613.47,453.23
2017,8,14,16,15,781.5,92.5,3.4,35.5,566.0,557.0,413.04
2017,8,14,16,30,762.0,89.0,3.3,35.0,516.0,500.62,371.65
2017,8,14,16,45,735.5,85.5,3.25,35.0,463.0,441.29,326.16
2017,8,14,17,0,709.0,82.0,3.2,35.0,410.0,383.45,280.45
2017,8,14,17,15,672.0,77.0,2.8,34.0,355.5,321.03,230.91
2017,8,14,17,30,635.0,72.0,2.4,33.0,301.0,262.94,183.49
2017,8,14,17,45,580.0,65.5,2.05,32.5,246.5,202.8,134.31
2017,8,14,18,0,525.0,59.0,1.7,32.0,192.0,148.91,90.96
2017,8,14,18,15,441.0,50.0,1.6,31.0,142.5,95.88,52.4
2017,8,14,18,30,357.0,41.0,1.5,30.0,93.0,53.31,26.39
2017,8,14,18,45,221.5,27.5,1.45,29.5,55.0,21.79,10.94
2017,8,14,19,0,86.0,14.0,1.4,29.0,17.0,13.34,0.0
2017,8,14,19,15,43.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,76.0,19.5,3.95,24.5,27.0,16.25,0.0
2017,8,15,6,30,152.0,39.0,4.1,25.0,54.0,31.94,20.02
2017,8,15,6,45,272.5,52.0,4.35,25.5,101.0,62.7,35.75
2017,8,15,7,0,393.0,65.0,4.6,26.0,148.0,109.61,66.62
2017,8,15,7,15,461.5,75.0,4.6,26.5,200.5,160.3,105.96
2017,8,15,7,30,530.0,85.0,4.6,27.0,253.0,217.87,152.94
2017,8,15,7,45,599.0,86.0,4.7,27.5,311.0,274.9,200.42
2017,8,15,8,0,668.0,87.0,4.8,28.0,369.0,339.39,253.72
2017,8,15,8,15,699.5,92.0,4.8,28.5,424.0,398.62,302.47
2017,8,15,8,30,731.0,97.0,4.8,29.0,479.0,460.87,352.04
2017,8,15,8,45,765.5,96.0,4.85,29.5,533.0,519.88,397.94
2017,8,15,9,0,800.0,95.0,4.9,30.0,587.0,580.73,443.86
2017,8,15,9,15,816.5,98.0,4.9,30.5,635.0,635.48,483.74
2017,8,15,9,30,833.0,101.0,4.9,31.0,683.0,687.37,520.49
2017,8,15,9,45,849.0,101.5,4.9,31.5,727.0,737.16,553.03
2017,8,15,10,0,865.0,102.0,4.9,32.0,771.0,785.63,584.07
2017,8,15,10,15,874.0,103.5,4.85,32.5,807.5,827.79,610.03
2017,8,15,10,30,883.0,105.0,4.8,33.0,844.0,867.57,634.01
2017,8,15,10,45,891.0,105.5,4.75,33.5,873.5,902.85,654.68
2017,8,15,11,0,899.0,106.0,4.7,34.0,903.0,935.28,673.37
2017,8,15,11,15,903.0,107.0,4.65,34.0,925.0,961.41,689.28
2017,8,15,11,30,907.0,108.0,4.6,34.0,947.0,984.16,703.02
2017,8,15,11,45,902.5,113.0,4.6,34.5,958.5,999.17,710.6
2017,8,15,12,0,898.0,118.0,4.6,35.0,970.0,1010.35,715.84
2017,8,15,12,15,898.5,118.5,4.55,35.0,975.5,1018.25,720.3
2017,8,15,12,30,899.0,119.0,4.5,35.0,981.0,1022.47,722.56
2017,8,15,12,45,897.5,119.0,4.5,35.5,977.5,1020.52,719.82
2017,8,15,13,0,896.0,119.0,4.5,36.0,974.0,1014.9,714.92
2017,8,15,13,15,893.0,118.5,4.5,36.0,962.5,1003.67,708.08
2017,8,15,13,30,890.0,118.0,4.5,36.0,951.0,988.85,699.1
2017,8,15,13,45,885.0,117.5,4.5,36.0,931.0,968.62,686.74
2017,8,15,14,0,880.0,117.0,4.5,36.0,911.0,945.04,672.31
2017,8,15,14,15,873.5,115.5,4.5,36.0,883.5,915.87,654.27
2017,8,15,14,30,867.0,114.0,4.5,36.0,856.0,883.7,634.27
2017,8,15,14,45,851.5,115.5,4.5,36.5,820.0,844.09,608.0
2017,8,15,15,0,836.0,117.0,4.5,37.0,784.0,802.46,580.34
2017,8,15,15,15,824.0,115.0,4.5,36.5,743.5,758.31,553.16
2017,8,15,15,30,812.0,113.0,4.5,36.0,703.0,715.34,526.4
2017,8,15,15,45,791.5,112.0,4.5,36.0,656.0,662.66,490.29
2017,8,15,16,0,771.0,111.0,4.5,36.0,609.0,609.56,452.42
2017,8,15,16,15,389.5,144.5,4.45,35.5,395.5,376.43,281.91
2017,8,15,16,30,8.0,178.0,4.4,35.0,182.0,170.65,125.54
2017,8,15,16,45,328.5,139.0,4.35,35.0,290.5,296.59,221.86
2017,8,15,17,0,649.0,100.0,4.3,35.0,399.0,374.86,275.94
2017,8,15,17,15,608.0,93.5,4.0,34.5,344.5,313.77,226.8
2017,8,15,17,30,567.0,87.0,3.7,34.0,290.0,256.68,180.24
2017,8,15,17,45,493.0,81.5,3.45,33.5,235.0,196.99,132.53
2017,8,15,18,0,419.0,76.0,3.2,33.0,180.0,144.42,91.5
2017,8,15,18,15,332.5,62.5,3.25,32.0,132.0,93.66,54.9
2017,8,15,18,30,246.0,49.0,3.3,31.0,84.0,53.66,29.65
2017,8,15,18,45,135.0,30.5,3.35,30.5,48.5,23.84,12.1
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,11.44,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,37.0,18.5,4.15,25.5,22.5,16.09,0.0
2017,8,16,6,30,74.0,37.0,4.4,26.0,45.0,31.49,19.43
2017,8,16,6,45,148.5,57.5,4.7,26.5,84.5,60.08,37.53
2017,8,16,7,0,223.0,78.0,5.0,27.0,124.0,99.54,65.41
2017,8,16,7,15,292.5,90.0,5.1,27.5,170.5,140.58,96.49
2017,8,16,7,30,362.0,102.0,5.2,28.0,217.0,189.88,135.68
2017,8,16,7,45,441.5,109.5,5.35,28.5,277.0,246.31,181.15
2017,8,16,8,0,521.0,117.0,5.5,29.0,337.0,311.76,233.94
2017,8,16,8,15,453.0,154.5,5.5,29.5,364.5,350.58,266.63
2017,8,16,8,30,385.0,192.0,5.5,30.0,392.0,377.17,288.02
2017,8,16,8,45,405.0,210.0,5.5,30.5,440.5,432.38,329.89
2017,8,16,9,0,425.0,228.0,5.5,31.0,489.0,485.23,368.97
2017,8,16,9,15,450.5,238.0,5.45,31.0,535.0,535.0,405.82
2017,8,16,9,30,476.0,248.0,5.4,31.0,581.0,586.01,442.93
2017,8,16,9,45,632.0,190.5,5.35,31.5,661.0,671.18,505.86
2017,8,16,10,0,788.0,133.0,5.3,32.0,741.0,761.46,569.46
2017,8,16,10,15,799.0,135.5,5.25,32.5,777.5,803.95,595.92
2017,8,16,10,30,810.0,138.0,5.2,33.0,814.0,844.44,620.83
2017,8,16,10,45,821.5,137.5,5.2,33.5,844.0,880.07,642.42
2017,8,16,11,0,833.0,137.0,5.2,34.0,874.0,906.88,657.95
2017,8,16,11,15,838.0,138.0,5.15,34.0,896.0,932.34,673.66
2017,8,16,11,30,843.0,139.0,5.1,34.0,918.0,954.7,687.3
2017,8,16,11,45,847.5,139.0,5.1,34.5,932.0,972.38,696.79
2017,8,16,12,0,852.0,139.0,5.1,35.0,946.0,986.74,704.18
2017,8,16,12,15,853.0,139.5,5.05,35.0,951.5,994.72,708.66
2017,8,16,12,30,854.0,140.0,5.0,35.0,957.0,999.22,711.03
2017,8,16,12,45,855.0,139.0,5.0,35.5,955.0,998.76,709.22
2017,8,16,13,0,856.0,138.0,5.0,36.0,953.0,994.8,705.31
2017,8,16,13,15,853.0,137.0,4.95,36.0,941.5,983.38,697.89
2017,8,16,13,30,850.0,136.0,4.9,36.0,930.0,968.54,688.43
2017,8,16,13,45,846.5,134.5,4.9,36.0,911.0,949.37,676.63
2017,8,16,14,0,843.0,133.0,4.9,36.0,892.0,926.95,662.79
2017,8,16,14,15,836.5,131.5,4.85,36.0,865.5,898.63,644.81
2017,8,16,14,30,830.0,130.0,4.8,36.0,839.0,867.45,624.97
2017,8,16,14,45,822.0,127.0,4.8,36.0,805.0,830.81,601.75
2017,8,16,15,0,814.0,124.0,4.8,36.0,771.0,796.02,579.66
2017,8,16,15,15,801.5,121.5,4.7,36.0,731.0,751.19,550.18
2017,8,16,15,30,789.0,119.0,4.6,36.0,691.0,704.74,519.49
2017,8,16,15,45,771.0,116.5,4.6,36.0,645.0,653.18,483.79
2017,8,16,16,0,753.0,114.0,4.6,36.0,599.0,601.03,446.56
2017,8,16,16,15,731.0,110.0,4.45,35.5,549.0,544.78,406.07
2017,8,16,16,30,709.0,106.0,4.3,35.0,499.0,488.6,364.47
2017,8,16,16,45,676.0,102.0,4.2,34.5,446.0,428.15,318.54
2017,8,16,17,0,643.0,98.0,4.1,34.0,393.0,370.04,273.03
2017,8,16,17,15,602.0,92.0,3.85,33.5,338.5,309.77,224.72
2017,8,16,17,30,561.0,86.0,3.6,33.0,284.0,253.51,178.62
2017,8,16,17,45,500.5,77.5,3.4,32.5,231.0,194.54,130.87
2017,8,16,18,0,440.0,69.0,3.2,32.0,178.0,142.65,89.62
2017,8,16,18,15,352.0,57.5,3.2,31.5,130.0,91.01,52.14
2017,8,16,18,30,264.0,46.0,3.2,31.0,82.0,51.63,27.66
2017,8,16,18,45,148.0,29.0,3.25,30.5,47.0,22.69,10.87
2017,8,16,19,0,32.0,12.0,3.3,30.0,12.0,11.44,0.0
2017,8,16,19,15,16.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,40.5,18.5,2.85,25.0,22.5,16.05,0.0
2017,8,17,6,30,81.0,37.0,3.0,25.0,45.0,30.37,18.52
2017,8,17,6,45,176.0,55.0,3.15,25.5,87.0,59.95,36.62
2017,8,17,7,0,271.0,73.0,3.3,26.0,129.0,101.73,65.34
2017,8,17,7,15,332.0,88.0,3.45,26.0,178.0,146.72,100.3
2017,8,17,7,30,393.0,103.0,3.6,26.0,227.0,199.16,142.88
2017,8,17,7,45,453.0,110.5,3.75,26.5,280.0,251.43,185.8
2017,8,17,8,0,513.0,118.0,3.9,27.0,333.0,310.34,233.88
2017,8,17,8,15,587.0,115.5,3.95,27.5,394.5,374.45,285.24
2017,8,17,8,30,661.0,113.0,4.0,28.0,456.0,443.51,339.51
2017,8,17,8,45,572.5,159.5,4.05,28.5,479.5,478.72,366.29
2017,8,17,9,0,484.0,206.0,4.1,29.0,503.0,500.19,381.33
2017,8,17,9,15,627.0,163.5,4.1,29.5,580.0,580.67,441.73
2017,8,17,9,30,770.0,121.0,4.1,30.0,657.0,668.19,505.87
2017,8,17,9,45,790.5,120.5,4.1,30.5,701.0,718.13,539.31
2017,8,17,10,0,811.0,120.0,4.1,31.0,745.0,767.29,570.83
2017,8,17,10,15,821.5,122.5,4.05,31.5,781.5,805.83,594.43
2017,8,17,10,30,832.0,125.0,4.0,32.0,818.0,846.09,618.9
2017,8,17,10,45,842.5,124.5,3.95,32.5,848.0,881.02,639.48
2017,8,17,11,0,853.0,124.0,3.9,33.0,878.0,913.39,658.17
2017,8,17,11,15,858.5,125.0,3.8,33.0,900.5,939.8,673.91
2017,8,17,11,30,864.0,126.0,3.7,33.0,923.0,963.05,687.57
2017,8,17,11,45,857.0,134.0,3.65,33.5,934.5,977.75,694.63
2017,8,17,12,0,850.0,142.0,3.6,34.0,946.0,988.7,699.4
2017,8,17,12,15,851.5,142.0,3.55,34.0,951.5,996.63,703.79
2017,8,17,12,30,853.0,142.0,3.5,34.0,957.0,1001.09,706.11
2017,8,17,12,45,854.5,140.5,3.45,34.5,955.0,1000.59,703.98
2017,8,17,13,0,856.0,139.0,3.4,35.0,953.0,996.58,699.81
2017,8,17,13,15,853.5,138.5,3.35,35.0,942.0,986.08,693.14
2017,8,17,13,30,851.0,138.0,3.3,35.0,931.0,972.14,684.47
2017,8,17,13,45,848.5,136.0,3.25,35.5,912.0,953.34,671.44
2017,8,17,14,0,846.0,134.0,3.2,36.0,893.0,931.24,656.47
2017,8,17,14,15,839.0,132.5,3.15,36.0,866.5,902.31,638.6
2017,8,17,14,30,832.0,131.0,3.1,36.0,840.0,870.54,618.92
2017,8,17,14,45,816.5,132.5,3.1,36.0,804.5,836.96,598.31
2017,8,17,15,0,801.0,134.0,3.1,36.0,769.0,795.91,572.67
2017,8,17,15,15,788.0,131.0,3.05,36.0,728.5,750.57,543.73
2017,8,17,15,30,775.0,128.0,3.0,36.0,688.0,703.7,513.43
2017,8,17,15,45,759.0,124.0,3.0,36.0,642.5,652.49,478.45
2017,8,17,16,0,743.0,120.0,3.0,36.0,597.0,600.57,442.13
2017,8,17,16,15,720.5,116.0,2.95,35.5,547.0,544.39,402.52
2017,8,17,16,30,698.0,112.0,2.9,35.0,497.0,488.55,361.89
2017,8,17,16,45,668.0,106.5,2.85,35.0,444.0,428.52,316.28
2017,8,17,17,0,638.0,101.0,2.8,35.0,391.0,370.54,270.93
2017,8,17,17,15,596.0,94.5,2.5,34.0,337.0,309.66,223.16
2017,8,17,17,30,554.0,88.0,2.2,33.0,283.0,252.92,177.5
2017,8,17,17,45,494.0,79.5,1.9,32.5,229.5,194.49,130.46
2017,8,17,18,0,434.0,71.0,1.6,32.0,176.0,141.62,88.71
2017,8,17,18,15,344.0,58.5,1.55,31.0,128.0,90.63,52.18
2017,8,17,18,30,254.0,46.0,1.5,30.0,80.0,50.83,27.48
2017,8,17,18,45,127.0,28.5,1.45,29.5,45.5,22.34,10.21
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.48,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,91.5,17.5,2.75,24.5,26.0,13.89,0.0
2017,8,18,6,30,183.0,35.0,3.0,25.0,52.0,27.98,16.49
2017,8,18,6,45,298.5,47.5,3.3,25.5,98.5,61.25,33.52
2017,8,18,7,0,414.0,60.0,3.6,26.0,145.0,110.15,66.06
2017,8,18,7,15,482.5,69.0,3.65,26.5,198.0,160.01,104.86
2017,8,18,7,30,551.0,78.0,3.7,27.0,251.0,218.17,152.49
2017,8,18,7,45,611.5,81.5,3.8,27.5,308.0,276.4,201.19
2017,8,18,8,0,672.0,85.0,3.9,28.0,365.0,341.11,254.65
2017,8,18,8,15,703.5,89.5,3.9,28.5,420.0,400.27,303.09
2017,8,18,8,30,735.0,94.0,3.9,29.0,475.0,462.37,352.25
2017,8,18,8,45,765.5,95.0,3.9,29.5,528.5,521.58,397.79
2017,8,18,9,0,796.0,96.0,3.9,30.0,582.0,582.25,442.94
2017,8,18,9,15,812.5,99.0,3.85,30.5,630.0,636.93,482.17
2017,8,18,9,30,829.0,102.0,3.8,31.0,678.0,688.6,518.12
2017,8,18,9,45,844.5,103.0,3.75,32.0,721.5,738.43,548.88
2017,8,18,10,0,860.0,104.0,3.7,33.0,765.0,786.92,577.99
2017,8,18,10,15,869.0,106.0,3.55,33.5,801.5,829.43,603.21
2017,8,18,10,30,878.0,108.0,3.4,34.0,838.0,869.57,626.37
2017,8,18,10,45,886.0,108.5,3.3,34.5,868.0,904.71,646.13
2017,8,18,11,0,894.0,109.0,3.2,35.0,898.0,936.99,663.78
2017,8,18,11,15,898.5,110.0,3.1,35.0,920.0,963.43,678.92
2017,8,18,11,30,903.0,111.0,3.0,35.0,942.0,986.52,691.88
2017,8,18,11,45,900.5,115.0,2.9,35.5,954.5,1002.31,698.83
2017,8,18,12,0,898.0,119.0,2.8,36.0,967.0,1014.35,703.49
2017,8,18,12,15,899.0,119.0,2.7,36.0,972.5,1022.12,707.05
2017,8,18,12,30,900.0,119.0,2.6,36.0,978.0,1026.21,708.45
2017,8,18,12,45,898.5,119.5,2.55,36.5,974.5,1024.6,705.5
2017,8,18,13,0,897.0,120.0,2.5,37.0,971.0,1019.29,700.48
2017,8,18,13,15,894.5,119.5,2.45,37.0,959.5,1008.33,693.64
2017,8,18,13,30,892.0,119.0,2.4,37.0,948.0,993.76,684.75
2017,8,18,13,45,886.5,118.5,2.4,37.5,928.0,972.77,671.12
2017,8,18,14,0,881.0,118.0,2.4,38.0,908.0,948.45,655.58
2017,8,18,14,15,874.5,116.5,2.4,37.5,880.5,919.0,639.62
2017,8,18,14,30,868.0,115.0,2.4,37.0,853.0,886.54,621.66
2017,8,18,14,45,857.5,114.5,2.4,37.0,818.0,848.86,598.97
2017,8,18,15,0,847.0,114.0,2.4,37.0,783.0,808.82,574.6
2017,8,18,15,15,591.0,213.0,2.4,37.0,668.5,682.54,490.09
2017,8,18,15,30,335.0,312.0,2.4,37.0,554.0,557.43,401.33
2017,8,18,15,45,562.5,208.0,2.45,37.0,581.0,599.6,435.74
2017,8,18,16,0,790.0,104.0,2.5,37.0,608.0,614.05,448.84
2017,8,18,16,15,768.5,100.5,2.55,36.5,557.5,556.61,408.69
2017,8,18,16,30,747.0,97.0,2.6,36.0,507.0,499.5,367.73
2017,8,18,16,45,719.0,92.0,2.65,36.0,453.0,438.46,321.76
2017,8,18,17,0,691.0,87.0,2.7,36.0,399.0,378.32,274.98
2017,8,18,17,15,651.5,81.5,2.4,35.0,344.0,316.28,226.18
2017,8,18,17,30,612.0,76.0,2.1,34.0,289.0,258.0,179.06
2017,8,18,17,45,556.0,68.5,1.85,33.5,235.0,198.0,130.45
2017,8,18,18,0,500.0,61.0,1.6,33.0,181.0,144.45,87.83
2017,8,18,18,15,410.0,50.5,1.55,32.0,131.5,91.13,49.7
2017,8,18,18,30,320.0,40.0,1.5,31.0,82.0,49.14,24.45
2017,8,18,18,45,185.5,25.0,1.45,30.5,46.5,19.58,7.66
2017,8,18,19,0,51.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,18,19,15,25.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.5,16.5,2.45,24.5,25.5,15.73,0.0
2017,8,19,6,30,195.0,33.0,2.7,25.0,51.0,26.55,15.22
2017,8,19,6,45,317.0,44.5,2.95,25.5,98.5,60.15,31.95
2017,8,19,7,0,439.0,56.0,3.2,26.0,146.0,110.01,64.86
2017,8,19,7,15,506.5,65.0,3.2,26.5,199.0,161.33,104.95
2017,8,19,7,30,574.0,74.0,3.2,27.0,252.0,220.79,153.77
2017,8,19,7,45,631.5,77.0,3.25,28.0,309.0,279.02,202.23
2017,8,19,8,0,689.0,80.0,3.3,29.0,366.0,343.34,254.79
2017,8,19,8,15,720.0,84.0,3.15,29.5,421.0,403.57,303.57
2017,8,19,8,30,751.0,88.0,3.0,30.0,476.0,465.1,351.62
2017,8,19,8,45,776.0,91.0,2.95,31.0,528.5,524.21,395.58
2017,8,19,9,0,801.0,94.0,2.9,32.0,581.0,584.19,438.39
2017,8,19,9,15,817.5,96.5,2.7,32.5,629.0,638.64,476.02
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,690.09,509.98
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.5,739.55,539.95
2017,8,19,10,0,862.0,102.0,2.2,34.0,764.0,787.53,568.1
2017,8,19,10,15,871.5,104.0,2.1,34.5,800.5,830.54,592.64
2017,8,19,10,30,881.0,106.0,2.0,35.0,837.0,871.21,615.15
2017,8,19,10,45,888.5,106.5,1.95,35.5,867.0,905.99,633.98
2017,8,19,11,0,896.0,107.0,1.9,36.0,897.0,937.86,650.78
2017,8,19,11,15,900.5,108.0,1.95,36.0,919.0,964.34,666.57
2017,8,19,11,30,905.0,109.0,2.0,36.0,941.0,987.45,680.38
2017,8,19,11,45,914.0,105.5,2.05,36.5,956.5,1006.9,690.62
2017,8,19,12,0,923.0,102.0,2.1,37.0,972.0,1022.86,698.83
2017,8,19,12,15,924.0,102.5,2.2,37.0,977.5,1031.3,704.64
2017,8,19,12,30,925.0,103.0,2.3,37.0,983.0,1035.93,708.34
2017,8,19,12,45,924.5,102.5,2.4,37.5,980.0,1034.23,706.86
2017,8,19,13,0,924.0,102.0,2.5,38.0,977.0,1028.7,703.22
2017,8,19,13,15,921.5,101.5,2.55,38.0,965.0,1017.4,697.18
2017,8,19,13,30,919.0,101.0,2.6,38.0,953.0,1002.38,689.0
2017,8,19,13,45,915.0,100.0,2.7,38.0,933.5,981.74,677.88
2017,8,19,14,0,911.0,99.0,2.8,38.0,914.0,957.6,664.57
2017,8,19,14,15,905.0,98.0,2.85,38.0,886.5,928.25,647.58
2017,8,19,14,30,899.0,97.0,2.9,38.0,859.0,895.75,628.54
2017,8,19,14,45,882.0,100.5,2.95,38.0,822.5,855.58,604.45
2017,8,19,15,0,865.0,104.0,3.0,38.0,786.0,813.38,578.84
2017,8,19,15,15,854.0,101.5,3.05,37.5,745.0,768.01,551.97
2017,8,19,15,30,843.0,99.0,3.1,37.0,704.0,720.75,523.33
2017,8,19,15,45,828.0,96.5,3.15,37.0,657.5,669.1,489.63
2017,8,19,16,0,813.0,94.0,3.2,37.0,611.0,618.12,454.07
2017,8,19,16,15,793.0,90.5,3.2,36.5,560.0,560.35,413.5
2017,8,19,16,30,773.0,87.0,3.2,36.0,509.0,502.73,371.61
2017,8,19,16,45,746.0,83.0,3.25,36.0,455.0,441.73,325.18
2017,8,19,17,0,719.0,79.0,3.3,36.0,401.0,382.28,278.42
2017,8,19,17,15,680.5,74.0,3.0,35.0,345.5,318.64,228.03
2017,8,19,17,30,642.0,69.0,2.7,34.0,290.0,259.45,179.78
2017,8,19,17,45,585.0,62.5,2.4,33.5,235.5,198.4,129.95
2017,8,19,18,0,528.0,56.0,2.1,33.0,181.0,143.9,86.34
2017,8,19,18,15,438.5,46.5,2.0,32.0,131.0,89.91,47.65
2017,8,19,18,30,349.0,37.0,1.9,31.0,81.0,47.16,22.32
2017,8,19,18,45,174.5,18.5,1.85,30.5,40.5,14.17,3.47
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,6,15,123.0,15.0,2.25,23.5,26.5,14.3,0.0
2017,8,20,6,30,246.0,30.0,2.5,24.0,53.0,25.17,14.07
2017,8,20,6,45,361.5,41.0,2.75,25.0,100.5,61.08,31.19
2017,8,20,7,0,477.0,52.0,3.0,26.0,148.0,111.62,64.51
2017,8,20,7,15,542.5,59.5,3.0,26.5,201.5,163.57,105.33
2017,8,20,7,30,608.0,67.0,3.0,27.0,255.0,223.35,154.75
2017,8,20,7,45,658.5,71.0,3.05,28.0,312.0,282.41,204.27
2017,8,20,8,0,709.0,75.0,3.1,29.0,369.0,347.63,257.74
2017,8,20,8,15,739.0,79.0,3.05,29.5,423.5,407.68,306.55
2017,8,20,8,30,769.0,83.0,3.0,30.0,478.0,469.83,355.24
2017,8,20,8,45,792.5,85.5,2.95,30.5,531.0,528.6,399.78
2017,8,20,9,0,816.0,88.0,2.9,31.0,584.0,588.05,443.19
2017,8,20,9,15,831.5,90.5,2.85,31.5,632.0,640.83,480.41
2017,8,20,9,30,847.0,93.0,2.8,32.0,680.0,694.12,516.25
2017,8,20,9,45,859.5,95.5,2.8,33.0,722.5,744.08,546.55
2017,8,20,10,0,872.0,98.0,2.8,34.0,765.0,792.39,575.05
2017,8,20,10,15,880.5,99.5,2.85,34.0,801.5,834.46,601.61
2017,8,20,10,30,889.0,101.0,2.9,34.0,838.0,874.07,626.41
2017,8,20,10,45,896.0,102.0,2.95,34.5,867.5,909.16,646.82
2017,8,20,11,0,903.0,103.0,3.0,35.0,897.0,941.28,665.22
2017,8,20,11,15,907.5,104.0,3.1,35.0,919.0,967.91,681.82
2017,8,20,11,30,912.0,105.0,3.2,35.0,941.0,991.13,696.36
2017,8,20,11,45,906.0,111.5,3.3,35.5,952.5,1006.15,704.4
2017,8,20,12,0,900.0,118.0,3.4,36.0,964.0,1017.25,710.12
2017,8,20,12,15,901.0,118.5,3.45,36.0,969.5,1025.45,715.27
2017,8,20,12,30,902.0,119.0,3.5,36.0,975.0,1029.94,718.26
2017,8,20,12,45,902.0,118.0,3.6,36.5,972.5,1028.2,716.38
2017,8,20,13,0,902.0,117.0,3.7,37.0,970.0,1022.73,712.33
2017,8,20,13,15,592.5,284.5,3.7,37.0,842.0,891.92,628.02
2017,8,20,13,30,283.0,452.0,3.7,37.0,714.0,741.03,521.39
2017,8,20,13,45,586.5,282.5,3.75,37.5,811.0,864.3,611.55
2017,8,20,14,0,890.0,113.0,3.8,38.0,908.0,952.63,669.04
2017,8,20,14,15,884.0,112.0,3.8,38.0,880.5,923.73,650.8
2017,8,20,14,30,878.0,111.0,3.8,38.0,853.0,891.76,631.36
2017,8,20,14,45,868.0,109.5,3.85,38.0,818.0,852.99,607.67
2017,8,20,15,0,858.0,108.0,3.9,38.0,783.0,811.79,582.19
2017,8,20,15,15,846.5,106.0,3.9,37.5,741.5,766.73,554.85
2017,8,20,15,30,835.0,104.0,3.9,37.0,700.0,719.83,525.84
2017,8,20,15,45,819.0,101.0,3.9,37.0,653.5,669.56,492.23
2017,8,20,16,0,803.0,98.0,3.9,37.0,607.0,615.62,454.19
2017,8,20,16,15,782.5,94.5,3.85,36.5,555.5,557.97,413.26
2017,8,20,16,30,762.0,91.0,3.8,36.0,504.0,500.54,371.14
2017,8,20,16,45,732.5,87.0,3.75,36.0,450.0,438.88,323.84
2017,8,20,17,0,703.0,83.0,3.7,36.0,396.0,378.28,276.01
2017,8,20,17,15,663.5,77.5,3.35,35.0,340.5,315.5,226.18
