Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,30,623.0,65.0,2.1,26.0,254.0,241.83,170.81
2017,8,30,17,45,559.5,57.0,1.85,25.5,199.5,179.34,118.51
2017,8,30,18,0,496.0,49.0,1.6,25.0,145.0,124.41,73.96
2017,8,30,18,15,385.0,37.5,1.55,24.5,97.0,69.76,35.4
2017,8,30,18,30,274.0,26.0,1.5,24.0,49.0,29.22,11.22
2017,8,30,18,45,137.0,13.0,1.45,23.5,24.5,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,11.44,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,21.5,6.56
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,58.62,31.31
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,108.84,66.83
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,160.72,108.7
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,221.48,159.83
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,280.27,210.11
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,343.8,263.07
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,404.49,312.43
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,467.92,362.09
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,526.95,406.59
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,586.59,449.82
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,641.5,489.87
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,696.58,528.96
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,746.22,561.12
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,794.29,591.07
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,837.22,617.91
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,877.96,642.9
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,765.52,561.01
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,613.48,447.11
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,809.36,590.0
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,986.52,706.01
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,948.37,677.16
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,885.32,628.86
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,957.99,680.84
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,1020.57,719.91
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,1019.1,717.83
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,1014.04,714.32
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,1000.99,705.99
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,984.53,695.72
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,963.15,682.5
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,938.52,667.33
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,906.31,647.4
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,871.45,625.79
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,832.08,601.67
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,790.47,575.86
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,742.34,545.42
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,694.62,513.81
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,641.74,477.63
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,588.18,440.0
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,528.37,397.07
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,469.7,353.65
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,335.96,253.37
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,226.03,170.56
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,236.22,175.07
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,226.7,160.35
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,164.89,110.37
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,113.53,70.09
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,63.97,35.16
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,27.22,10.86
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,11.44,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,20.85,6.02
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,55.53,31.8
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,102.35,65.49
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,152.02,104.94
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,210.37,152.75
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,267.29,199.98
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,329.96,250.69
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,391.82,298.42
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,454.48,344.29
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,512.43,384.2
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,571.78,422.61
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,627.19,459.99
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,682.7,496.37
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,732.69,528.1
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,781.54,557.99
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,824.7,583.51
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,862.34,605.36
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,897.99,625.56
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,931.12,644.1
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,957.67,658.91
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,981.2,671.99
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,999.97,680.94
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,1015.48,688.07
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,1023.12,693.22
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,1027.19,696.52
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,1025.61,696.68
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,1020.41,694.89
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,1007.19,688.49
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,990.53,680.18
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,737.76,521.29
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,466.15,333.59
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,698.17,503.6
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,878.19,624.26
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,837.42,598.57
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,794.59,573.53
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,748.32,545.23
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,698.42,512.85
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,643.66,476.37
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,588.59,438.43
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,528.95,396.04
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,470.47,353.09
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,407.57,304.99
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,347.41,257.48
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,283.63,206.93
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,223.2,157.91
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,163.67,110.01
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,112.57,69.98
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,62.74,34.69
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,25.76,9.4
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,10.96,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,20.28,4.93
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,55.59,31.09
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,103.78,65.54
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,153.78,105.32
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,212.65,153.91
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,271.69,203.09
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,334.45,254.27
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,394.24,302.52
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,457.15,351.62
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,515.08,394.7
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,574.16,437.01
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,629.19,475.21
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,684.18,511.97
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,732.74,543.24
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,779.95,571.74
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,820.22,596.44
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,861.1,621.25
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,894.82,640.36
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,925.8,657.6
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,951.85,673.54
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,974.85,687.65
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,988.89,696.26
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,999.37,702.87
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,1006.27,707.41
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,1009.71,709.96
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,1006.64,707.72
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,1000.12,703.47
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,986.69,695.94
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,969.97,686.46
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,947.15,673.61
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,921.36,658.83
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,889.48,640.57
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,859.05,623.15
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,813.48,594.58
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,767.14,564.62
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,719.02,532.39
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,670.08,498.95
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,615.76,461.0
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,561.71,422.36
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,502.79,379.58
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,442.74,334.86
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,381.98,288.51
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,324.59,243.41
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,263.3,194.33
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,207.59,149.01
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,150.95,103.65
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,102.6,66.01
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,56.5,32.66
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,22.32,6.95
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,10.01,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,18.72,3.75
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,51.01,30.52
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,93.53,62.08
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,138.51,96.14
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,195.21,141.37
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,241.55,181.26
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,286.1,218.07
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,331.45,254.32
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,370.14,284.12
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,455.48,347.45
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,549.74,415.01
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,602.88,452.45
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,656.42,489.53
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,654.68,484.4
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,636.6,468.1
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,669.51,490.28
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,701.14,510.96
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,719.71,521.28
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,735.47,529.73
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,769.3,552.83
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,811.93,581.21
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,820.9,585.6
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,818.67,583.23
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,817.92,582.54
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,815.18,580.6
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,858.13,610.17
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,889.91,632.21
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,883.4,628.78
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,874.32,624.07
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,859.0,615.52
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,840.92,605.19
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,837.8,605.74
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,831.65,604.04
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,783.05,572.35
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,733.73,539.93
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,667.25,495.35
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,605.43,453.03
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,572.82,431.26
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,538.51,407.23
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,472.02,358.51
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,412.75,314.03
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,354.52,268.85
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,301.01,226.47
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,241.45,179.41
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,190.22,138.11
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,138.48,96.51
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,93.54,61.21
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,51.87,30.65
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,19.87,4.64
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,10.48,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,9.53,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,18.17,2.66
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,51.25,30.06
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,94.9,62.31
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,143.96,101.22
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,200.25,147.07
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,255.38,192.13
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,316.47,241.03
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,373.88,286.48
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,434.85,333.23
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,492.2,375.86
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,555.06,420.95
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,608.93,458.45
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,663.16,495.15
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,712.12,527.58
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,760.36,558.81
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,803.28,587.02
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,844.58,613.26
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,880.0,634.66
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,913.21,654.55
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,939.27,670.65
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,962.47,685.04
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,983.11,697.0
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,1007.21,711.18
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,1014.1,715.56
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,1017.44,718.01
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,1015.09,717.55
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,1009.13,714.96
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,996.18,707.63
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,979.78,698.24
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,958.43,685.75
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,933.8,671.19
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,901.54,651.29
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,866.58,629.59
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,824.52,603.05
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,780.76,575.14
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,734.76,546.26
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,685.19,513.22
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,631.78,475.78
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,577.83,436.99
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,517.91,393.08
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,459.19,348.76
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,397.48,300.43
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,338.2,252.59
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,274.68,201.3
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,216.65,153.43
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,155.42,103.45
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,104.46,63.24
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,55.07,28.81
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,19.36,2.27
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,10.48,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,19.88,2.23
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,54.35,29.67
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,102.11,63.64
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,152.23,103.43
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,211.61,152.3
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,270.98,201.67
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,334.02,252.88
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,394.22,300.84
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,457.56,349.26
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,515.33,391.79
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,574.16,433.25
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,628.8,470.0
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,683.31,505.03
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,730.75,533.97
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,778.4,561.22
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,820.99,588.26
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,861.56,613.93
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,895.36,633.95
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,926.41,652.22
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,952.56,668.75
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,975.59,683.45
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,990.97,692.15
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,1002.87,698.84
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,1009.16,703.01
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,1011.91,705.19
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,1008.05,704.07
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,1000.67,700.91
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,987.81,693.89
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,971.58,684.88
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,887.48,631.95
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,798.36,570.93
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,834.73,600.48
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,853.37,614.81
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,809.87,587.21
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,762.46,556.95
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,713.86,525.55
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,664.44,492.86
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,606.81,452.69
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,550.46,412.51
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,488.01,367.56
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,430.84,325.11
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,367.83,276.65
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,309.67,230.88
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,249.15,183.29
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,194.46,139.48
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,135.65,93.05
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,88.55,57.02
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,46.64,26.35
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,14.5,0.0
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,7.63,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,6.2,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,11.9,0.0
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,44.3,26.78
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,84.63,58.2
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,98.31,72.97
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,103.83,80.1
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,130.94,102.38
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,159.02,125.09
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,278.11,220.04
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,417.75,329.99
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,476.0,375.21
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,537.59,422.25
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,590.9,461.64
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,645.04,500.72
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,697.16,537.97
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,753.04,577.11
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,796.28,607.01
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,838.17,635.58
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,876.42,660.21
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,913.01,682.98
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,939.8,698.11
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,963.86,711.31
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,997.36,731.49
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,1022.7,746.18
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,1029.48,749.97
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,1032.67,751.66
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,1033.11,751.72
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,1029.82,749.49
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,1017.01,740.9
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,1000.68,730.18
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,980.89,716.17
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,957.44,699.9
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,924.22,678.36
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,888.19,654.97
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,850.56,630.69
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,809.93,604.23
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,760.11,572.15
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,708.87,538.28
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,656.02,500.53
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,601.63,460.67
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,539.65,414.27
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,478.76,367.32
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,415.91,317.44
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,354.5,267.0
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,287.46,211.55
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,225.76,159.35
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,162.76,106.85
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,108.07,63.0
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,54.59,26.09
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,17.08,0.0
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,19.74,0.0
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,58.65,29.66
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,112.51,68.69
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,167.88,114.61
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,232.47,170.1
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,293.98,223.61
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,360.08,279.28
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,423.54,331.91
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,489.57,384.74
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,549.96,430.76
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,610.76,475.35
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,667.72,516.6
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,724.05,555.61
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,774.78,588.58
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,823.63,619.76
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,862.4,644.6
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,903.52,670.89
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,938.05,691.58
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,969.43,710.1
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,995.45,726.09
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,1018.05,739.91
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,1034.15,748.57
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,1046.5,754.95
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,1053.01,758.81
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,1055.7,760.41
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,1052.04,758.54
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,1044.55,754.41
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,1030.81,746.38
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,1013.4,736.12
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,989.96,720.56
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,963.11,702.87
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,929.78,683.33
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,893.51,661.71
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,856.41,638.04
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,811.35,608.73
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,761.1,575.31
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,709.42,540.43
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,652.75,499.84
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,595.6,457.84
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,533.94,411.72
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,472.75,364.51
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,407.86,313.05
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,345.75,262.11
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,279.36,206.93
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,218.51,155.28
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,155.77,103.23
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,102.37,60.72
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,50.68,24.64
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,14.46,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,9.05,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,19.18,0.0
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,56.99,29.96
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,109.41,68.08
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,163.77,112.85
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,227.56,167.26
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,288.83,220.12
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,356.04,276.68
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,418.41,328.2
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,483.49,380.04
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,544.39,427.09
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,606.38,473.39
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,662.86,514.15
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,718.79,552.88
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,769.37,585.68
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,818.38,616.84
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,857.21,641.51
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,898.49,667.64
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,933.36,687.86
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,965.27,705.94
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,991.16,721.37
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,1013.63,734.6
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,1031.91,743.71
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,1046.59,750.57
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,1053.1,753.84
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,1055.73,754.87
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,1051.94,751.04
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,1044.29,745.0
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,1030.83,736.44
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,1013.65,725.69
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,989.93,711.39
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,962.79,694.98
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,929.6,674.22
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,893.45,651.52
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,820.78,604.78
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,743.76,552.68
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,710.72,533.03
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,672.3,508.6
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,637.03,484.4
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,595.64,454.83
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,533.6,408.74
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,472.65,362.08
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,406.47,310.09
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,343.51,258.91
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,277.39,204.44
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,216.87,153.4
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,153.18,100.9
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,99.78,58.85
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,45.91,23.39
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,18.7,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,8.1,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,16.07,0.0
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,52.02,28.5
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,101.35,64.99
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,152.82,106.96
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,213.55,158.06
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,275.19,210.09
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,341.59,264.87
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,402.43,314.33
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,466.43,364.57
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,527.05,410.66
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,589.5,456.58
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,646.02,497.98
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,702.38,538.23
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,752.29,571.56
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,803.19,604.25
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,846.14,631.03
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,886.9,656.06
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,923.88,678.34
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,958.27,698.77
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,976.14,709.76
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,998.38,723.83
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,1014.75,732.69
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,1027.56,739.38
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,1033.71,743.43
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,1036.18,745.31
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,1031.91,741.57
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,1023.97,735.67
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,1010.41,727.4
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,993.32,717.0
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,977.46,707.86
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,949.9,691.11
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,916.39,670.47
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,880.1,647.87
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,836.52,620.16
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,791.13,590.93
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,740.99,558.93
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,689.62,524.68
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,634.25,484.85
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,577.41,442.98
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,516.03,397.1
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,456.01,350.85
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,391.07,298.95
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,329.56,248.4
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,264.19,194.71
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,204.8,145.04
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,142.06,93.98
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,91.28,54.44
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,43.7,20.95
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,12.84,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
