Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,7.63,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,15.01,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,50.19,27.87
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,97.63,63.43
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,148.1,104.59
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,207.69,154.76
2017,9,10,7,45,480.0,99.5,2.95,19.0,258.0,265.93,204.16
2017,9,10,8,0,539.0,110.0,3.0,20.0,313.0,330.78,258.08
2017,9,10,8,15,577.5,118.5,3.1,21.0,367.0,393.4,309.1
2017,9,10,8,30,616.0,127.0,3.2,22.0,421.0,456.81,359.12
2017,9,10,8,45,647.5,133.0,3.35,23.0,473.5,516.66,404.94
2017,9,10,9,0,679.0,139.0,3.5,24.0,526.0,578.29,450.62
2017,9,10,9,15,700.5,144.0,3.5,24.5,574.0,633.54,490.72
2017,9,10,9,30,722.0,149.0,3.5,25.0,622.0,688.83,529.72
2017,9,10,9,45,739.0,153.0,3.5,25.5,664.5,739.32,564.29
2017,9,10,10,0,756.0,157.0,3.5,26.0,707.0,788.8,596.35
2017,9,10,10,15,768.5,160.0,3.5,26.0,743.5,828.77,622.44
2017,9,10,10,30,781.0,163.0,3.5,26.0,780.0,869.83,649.13
2017,9,10,10,45,791.5,164.5,3.55,26.5,809.5,905.33,670.81
2017,9,10,11,0,802.0,166.0,3.6,27.0,839.0,938.28,690.67
2017,9,10,11,15,808.5,167.5,3.6,27.0,860.5,964.63,707.14
2017,9,10,11,30,815.0,169.0,3.6,27.0,882.0,987.87,721.62
2017,9,10,11,45,820.5,169.0,3.65,27.5,895.0,1005.3,731.27
2017,9,10,12,0,826.0,169.0,3.7,28.0,908.0,1019.32,738.8
2017,9,10,12,15,827.5,169.5,3.7,28.0,912.5,1026.32,743.03
2017,9,10,12,30,829.0,170.0,3.7,28.0,917.0,1029.69,745.11
2017,9,10,12,45,832.5,167.0,3.75,28.5,913.5,1027.8,742.81
2017,9,10,13,0,836.0,164.0,3.8,29.0,910.0,1022.21,738.3
2017,9,10,13,15,832.5,163.0,3.8,29.0,896.5,1008.11,729.58
2017,9,10,13,30,829.0,162.0,3.8,29.0,883.0,990.52,718.75
2017,9,10,13,45,828.0,157.5,3.85,29.0,862.5,968.29,705.27
2017,9,10,14,0,827.0,153.0,3.9,29.0,842.0,942.66,689.61
2017,9,10,14,15,818.0,151.0,3.95,29.0,812.0,909.15,668.67
2017,9,10,14,30,809.0,149.0,4.0,29.0,782.0,872.96,645.84
2017,9,10,14,45,797.0,146.0,4.05,29.0,744.5,830.75,618.75
2017,9,10,15,0,785.0,143.0,4.1,29.0,707.0,786.52,590.0
2017,9,10,15,15,548.5,210.0,4.1,28.5,592.5,641.57,486.55
2017,9,10,15,30,312.0,277.0,4.1,28.0,478.0,508.02,386.95
2017,9,10,15,45,514.0,200.0,4.1,28.0,500.5,554.1,425.2
2017,9,10,16,0,716.0,123.0,4.1,28.0,523.0,574.78,442.52
2017,9,10,16,15,687.0,117.5,3.9,27.5,470.0,513.21,395.83
2017,9,10,16,30,658.0,112.0,3.7,27.0,417.0,453.14,349.28
2017,9,10,16,45,622.0,103.5,3.5,27.0,362.0,388.79,297.55
2017,9,10,17,0,586.0,95.0,3.3,27.0,307.0,327.5,246.93
2017,9,10,17,15,530.0,85.0,2.9,26.0,252.0,261.71,192.84
2017,9,10,17,30,474.0,75.0,2.5,25.0,197.0,202.17,143.04
2017,9,10,17,45,394.5,61.5,2.1,24.0,145.5,139.73,92.21
2017,9,10,18,0,315.0,48.0,1.7,23.0,94.0,89.14,52.82
2017,9,10,18,15,194.5,30.0,1.7,22.5,54.5,41.73,19.38
2017,9,10,18,30,74.0,12.0,1.7,22.0,15.0,11.67,0.0
2017,9,10,18,45,37.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,51.0,8.5,1.15,16.5,11.0,8.1,0.0
2017,9,11,6,30,102.0,17.0,1.4,17.0,22.0,16.49,0.0
2017,9,11,6,45,211.0,35.0,1.7,17.5,63.0,52.03,27.79
2017,9,11,7,0,320.0,53.0,2.0,18.0,104.0,101.01,63.94
2017,9,11,7,15,398.0,66.5,2.1,19.0,156.0,153.02,106.02
2017,9,11,7,30,476.0,80.0,2.2,20.0,208.0,216.69,159.07
2017,9,11,7,45,527.5,90.0,2.35,21.0,262.5,275.68,209.16
2017,9,11,8,0,579.0,100.0,2.5,22.0,317.0,340.29,262.74
2017,9,11,8,15,617.0,107.5,2.65,22.5,372.0,401.41,312.9
2017,9,11,8,30,655.0,115.0,2.8,23.0,427.0,465.74,364.07
2017,9,11,8,45,679.0,122.5,2.95,23.5,478.5,524.88,409.81
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,584.95,454.89
2017,9,11,9,15,724.0,135.0,3.2,24.5,578.0,640.98,495.66
2017,9,11,9,30,745.0,140.0,3.3,25.0,626.0,696.94,535.31
2017,9,11,9,45,758.5,145.0,3.4,25.5,668.5,746.74,569.28
2017,9,11,10,0,772.0,150.0,3.5,26.0,711.0,792.42,598.9
2017,9,11,10,15,784.0,153.0,3.55,26.0,747.0,835.53,627.41
2017,9,11,10,30,796.0,156.0,3.6,26.0,783.0,876.6,654.32
2017,9,11,10,45,807.0,157.5,3.65,26.5,812.5,912.93,676.54
2017,9,11,11,0,818.0,159.0,3.7,27.0,842.0,946.67,696.89
2017,9,11,11,15,823.5,160.5,3.7,27.0,863.0,972.34,712.9
2017,9,11,11,30,829.0,162.0,3.7,27.0,884.0,994.8,726.87
2017,9,11,11,45,827.0,166.0,3.75,27.5,895.0,1009.08,734.46
2017,9,11,12,0,825.0,170.0,3.8,28.0,906.0,1019.74,739.82
2017,9,11,12,15,826.5,170.5,3.8,28.0,910.0,1026.65,744.04
2017,9,11,12,30,828.0,171.0,3.8,28.0,914.0,1029.94,746.07
2017,9,11,12,45,829.5,168.5,3.8,28.5,909.5,1026.46,742.4
2017,9,11,13,0,831.0,166.0,3.8,29.0,905.0,1019.34,736.57
2017,9,11,13,15,827.5,165.0,3.8,29.0,891.5,1005.2,727.83
2017,9,11,13,30,824.0,164.0,3.8,29.0,878.0,987.59,716.98
2017,9,11,13,45,820.0,161.0,3.8,29.0,856.5,964.06,702.34
2017,9,11,14,0,816.0,158.0,3.8,29.0,835.0,937.31,685.65
2017,9,11,14,15,807.5,155.5,3.8,29.0,805.0,903.92,664.55
2017,9,11,14,30,799.0,153.0,3.8,29.0,775.0,867.87,641.6
2017,9,11,14,45,773.5,157.0,3.8,29.0,735.0,821.8,611.69
2017,9,11,15,0,748.0,161.0,3.8,29.0,695.0,777.89,583.03
2017,9,11,15,15,731.0,156.5,3.75,29.0,651.5,727.64,548.74
2017,9,11,15,30,714.0,152.0,3.7,29.0,608.0,676.47,512.71
2017,9,11,15,45,698.5,143.5,3.65,29.0,561.0,621.55,473.33
2017,9,11,16,0,683.0,135.0,3.6,29.0,514.0,566.19,432.68
2017,9,11,16,15,653.5,128.5,3.45,28.5,461.5,504.94,387.06
2017,9,11,16,30,624.0,122.0,3.3,28.0,409.0,445.33,341.33
2017,9,11,16,45,590.0,111.5,3.15,27.5,354.5,381.74,291.27
2017,9,11,17,0,556.0,101.0,3.0,27.0,300.0,321.08,241.98
2017,9,11,17,15,499.5,90.0,2.55,26.0,245.5,255.97,188.63
2017,9,11,17,30,443.0,79.0,2.1,25.0,191.0,195.47,138.36
2017,9,11,17,45,366.0,64.0,1.7,24.0,140.0,136.0,90.09
2017,9,11,18,0,289.0,49.0,1.3,23.0,89.0,86.21,51.42
2017,9,11,18,15,173.5,30.0,1.3,22.5,50.5,40.04,18.27
2017,9,11,18,30,58.0,11.0,1.3,22.0,12.0,10.55,0.0
2017,9,11,18,45,29.0,5.5,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,67.5,8.5,1.6,15.0,11.5,8.1,0.0
2017,9,12,6,30,135.0,17.0,1.9,16.0,23.0,17.38,0.0
2017,9,12,6,45,262.5,33.0,2.2,17.0,66.5,55.84,28.76
2017,9,12,7,0,390.0,49.0,2.5,18.0,110.0,109.44,67.81
2017,9,12,7,15,470.0,60.0,2.55,19.0,164.0,164.35,112.63
2017,9,12,7,30,550.0,71.0,2.6,20.0,218.0,229.12,167.19
2017,9,12,7,45,601.5,79.5,2.65,21.0,275.0,291.17,220.36
2017,9,12,8,0,653.0,88.0,2.7,22.0,332.0,358.72,276.67
2017,9,12,8,15,689.5,94.5,2.7,23.0,388.0,422.4,328.31
2017,9,12,8,30,726.0,101.0,2.7,24.0,444.0,488.97,380.16
2017,9,12,8,45,749.0,107.0,2.7,25.0,497.0,549.78,425.7
2017,9,12,9,0,772.0,113.0,2.7,26.0,550.0,610.29,469.24
2017,9,12,9,15,791.0,117.0,2.75,26.0,598.5,667.01,510.66
2017,9,12,9,30,810.0,121.0,2.8,26.0,647.0,723.24,550.63
2017,9,12,9,45,821.0,125.5,2.85,26.5,689.5,773.04,582.67
2017,9,12,10,0,832.0,130.0,2.9,27.0,732.0,821.04,613.0
2017,9,12,10,15,842.5,132.5,2.9,27.5,768.0,864.47,639.49
2017,9,12,10,30,853.0,135.0,2.9,28.0,804.0,905.56,664.08
2017,9,12,10,45,858.0,138.0,2.95,28.5,832.5,939.59,684.13
2017,9,12,11,0,863.0,141.0,3.0,29.0,861.0,970.51,702.09
2017,9,12,11,15,868.0,142.5,3.0,29.0,881.5,996.59,717.9
2017,9,12,11,30,873.0,144.0,3.0,29.0,902.0,1010.6,726.04
2017,9,12,11,45,875.0,145.0,3.05,29.5,914.0,1025.9,734.17
2017,9,12,12,0,877.0,146.0,3.1,30.0,926.0,1037.56,740.05
2017,9,12,12,15,877.5,146.5,3.1,30.0,929.5,1043.51,743.53
2017,9,12,12,30,878.0,147.0,3.1,30.0,933.0,1045.73,744.84
2017,9,12,12,45,877.0,146.0,3.1,30.5,927.5,1041.17,740.54
2017,9,12,13,0,876.0,145.0,3.1,31.0,922.0,1032.89,734.09
2017,9,12,13,15,872.5,144.5,3.05,31.0,907.5,1018.96,725.32
2017,9,12,13,30,869.0,144.0,3.0,31.0,893.0,1001.47,714.44
2017,9,12,13,45,863.0,142.0,2.95,31.5,870.5,984.68,702.71
2017,9,12,14,0,857.0,140.0,2.9,32.0,848.0,956.04,683.54
2017,9,12,14,15,848.5,138.0,2.85,32.0,817.0,922.02,662.42
2017,9,12,14,30,840.0,136.0,2.8,32.0,786.0,885.18,639.45
2017,9,12,14,45,818.5,137.5,2.75,32.0,746.0,838.58,609.94
2017,9,12,15,0,797.0,139.0,2.7,32.0,706.0,790.52,579.24
2017,9,12,15,15,780.0,135.5,2.65,31.5,661.0,739.62,547.39
2017,9,12,15,30,763.0,132.0,2.6,31.0,616.0,689.42,514.29
2017,9,12,15,45,730.0,130.5,2.55,31.0,564.5,627.99,470.94
2017,9,12,16,0,697.0,129.0,2.5,31.0,513.0,567.68,427.38
2017,9,12,16,15,666.0,122.5,2.2,30.5,459.0,504.88,381.0
2017,9,12,16,30,635.0,116.0,1.9,30.0,405.0,443.87,334.65
2017,9,12,16,45,571.0,112.5,1.65,29.5,346.5,373.49,280.33
2017,9,12,17,0,507.0,109.0,1.4,29.0,288.0,307.08,227.93
2017,9,12,17,15,449.5,96.0,1.3,28.0,233.5,243.07,177.03
2017,9,12,17,30,392.0,83.0,1.2,27.0,179.0,185.66,130.49
2017,9,12,17,45,296.0,66.0,1.1,26.0,127.5,123.94,82.23
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,74.42,45.24
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,32.7,14.34
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,27.5,6.0,1.3,17.5,7.5,5.72,0.0
2017,9,13,6,30,55.0,12.0,1.5,18.0,15.0,11.42,0.0
2017,9,13,6,45,144.5,34.0,1.7,19.0,54.0,46.11,25.1
2017,9,13,7,0,234.0,56.0,1.9,20.0,93.0,91.96,59.65
2017,9,13,7,15,305.0,74.5,1.9,20.5,143.0,142.04,99.95
2017,9,13,7,30,376.0,93.0,1.9,21.0,193.0,201.08,148.73
2017,9,13,7,45,445.5,97.5,1.9,21.5,243.0,254.38,193.28
2017,9,13,8,0,515.0,102.0,1.9,22.0,293.0,318.2,245.77
2017,9,13,8,15,469.0,132.5,1.9,23.0,328.0,357.04,277.66
2017,9,13,8,30,423.0,163.0,1.9,24.0,363.0,392.42,304.9
2017,9,13,8,45,416.5,187.5,1.95,25.5,403.0,438.44,338.18
2017,9,13,9,0,410.0,212.0,2.0,27.0,443.0,482.83,368.77
2017,9,13,9,15,424.0,229.5,1.8,27.5,487.0,532.42,402.88
2017,9,13,9,30,438.0,247.0,1.6,28.0,531.0,582.2,435.76
2017,9,13,9,45,463.5,254.0,1.45,28.5,572.5,630.18,466.84
2017,9,13,10,0,489.0,261.0,1.3,29.0,614.0,678.73,497.21
2017,9,13,10,15,480.5,280.0,1.1,29.5,641.5,710.98,514.38
2017,9,13,10,30,472.0,299.0,0.9,30.0,669.0,740.86,529.24
2017,9,13,10,45,491.0,308.5,0.75,30.5,705.5,783.72,552.91
2017,9,13,11,0,510.0,318.0,0.6,31.0,742.0,825.63,574.83
2017,9,13,11,15,496.5,333.0,0.5,31.5,754.0,840.74,579.73
2017,9,13,11,30,483.0,348.0,0.4,32.0,766.0,853.09,583.15
2017,9,13,11,45,488.0,354.5,0.35,32.5,782.0,872.44,592.19
2017,9,13,12,0,493.0,361.0,0.3,33.0,798.0,889.59,599.73
2017,9,13,12,15,495.0,363.0,0.4,33.0,803.0,896.8,605.53
2017,9,13,12,30,497.0,365.0,0.5,33.0,808.0,901.59,610.16
2017,9,13,12,45,497.0,361.5,0.6,33.0,803.0,896.31,608.98
2017,9,13,13,0,497.0,358.0,0.7,33.0,798.0,888.58,606.44
2017,9,13,13,15,508.5,346.5,0.8,33.0,790.0,881.63,604.76
2017,9,13,13,30,520.0,335.0,0.9,33.0,782.0,871.98,601.36
2017,9,13,13,45,435.5,354.5,1.0,33.5,722.5,799.84,555.49
2017,9,13,14,0,351.0,374.0,1.1,34.0,663.0,720.93,504.93
2017,9,13,14,15,345.0,360.5,1.15,34.0,635.5,690.54,487.21
2017,9,13,14,30,339.0,347.0,1.2,34.0,608.0,659.16,468.1
2017,9,13,14,45,365.0,322.0,1.3,34.0,590.5,641.59,459.04
2017,9,13,15,0,391.0,297.0,1.4,34.0,573.0,620.88,447.48
2017,9,13,15,15,319.5,290.5,1.45,33.5,507.0,542.79,395.17
2017,9,13,15,30,248.0,284.0,1.5,33.0,441.0,469.93,345.36
2017,9,13,15,45,261.0,257.5,1.6,33.0,411.0,438.02,324.42
2017,9,13,16,0,274.0,231.0,1.7,33.0,381.0,404.23,301.21
2017,9,13,16,15,355.5,191.0,1.7,32.0,364.5,392.59,294.89
2017,9,13,16,30,437.0,151.0,1.7,31.0,348.0,376.97,284.08
2017,9,13,16,45,427.0,137.5,1.7,30.5,309.0,331.88,249.28
2017,9,13,17,0,417.0,124.0,1.7,30.0,270.0,287.23,213.66
2017,9,13,17,15,362.5,107.5,1.7,29.0,217.5,226.2,165.52
2017,9,13,17,30,308.0,91.0,1.7,28.0,165.0,171.57,121.71
2017,9,13,17,45,248.0,69.5,1.7,27.0,118.5,117.77,78.9
2017,9,13,18,0,188.0,48.0,1.7,26.0,72.0,71.68,43.29
2017,9,13,18,15,105.0,26.5,1.8,25.5,39.0,31.29,12.28
2017,9,13,18,30,22.0,5.0,1.9,25.0,6.0,4.77,0.0
2017,9,13,18,45,11.0,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,12.64,0.0
2017,9,14,6,45,116.0,36.5,3.35,21.5,52.5,45.56,25.22
2017,9,14,7,0,202.0,60.0,3.7,22.0,91.0,89.95,58.88
2017,9,14,7,15,276.0,79.0,3.85,22.5,140.5,140.67,99.34
2017,9,14,7,30,350.0,98.0,4.0,23.0,190.0,199.32,147.51
2017,9,14,7,45,424.0,107.0,4.15,24.0,245.0,257.16,195.18
2017,9,14,8,0,498.0,116.0,4.3,25.0,300.0,323.47,249.15
2017,9,14,8,15,538.5,125.5,4.3,25.5,353.0,382.82,297.42
2017,9,14,8,30,579.0,135.0,4.3,26.0,406.0,449.01,349.54
2017,9,14,8,45,618.5,138.5,4.3,26.5,459.0,509.11,395.74
2017,9,14,9,0,658.0,142.0,4.3,27.0,512.0,571.79,442.6
2017,9,14,9,15,680.0,147.0,4.3,27.5,559.0,626.36,482.07
2017,9,14,9,30,702.0,152.0,4.3,28.0,606.0,681.02,520.58
2017,9,14,9,45,722.0,154.5,4.35,29.0,648.5,731.31,554.13
2017,9,14,10,0,742.0,157.0,4.4,30.0,691.0,780.83,585.36
2017,9,14,10,15,754.0,160.5,4.4,30.5,726.0,823.56,612.14
2017,9,14,10,30,766.0,164.0,4.4,31.0,761.0,860.47,634.65
2017,9,14,10,45,775.5,166.0,4.45,31.5,789.0,894.93,655.55
2017,9,14,11,0,785.0,168.0,4.5,32.0,817.0,926.82,674.59
2017,9,14,11,15,790.5,169.5,4.5,32.0,837.0,951.59,690.02
2017,9,14,11,30,796.0,171.0,4.5,32.0,857.0,973.26,703.49
2017,9,14,11,45,804.0,168.5,4.5,32.5,870.0,990.02,712.38
2017,9,14,12,0,812.0,166.0,4.5,33.0,883.0,1003.45,719.2
2017,9,14,12,15,812.5,166.5,4.5,33.0,886.0,1009.03,722.54
2017,9,14,12,30,813.0,167.0,4.5,33.0,889.0,1011.04,723.76
2017,9,14,12,45,811.0,166.5,4.5,33.5,883.5,1005.92,719.06
2017,9,14,13,0,809.0,166.0,4.5,34.0,878.0,997.25,712.29
2017,9,14,13,15,804.5,165.0,4.5,34.0,863.5,982.1,702.94
2017,9,14,13,30,800.0,164.0,4.5,34.0,849.0,963.61,691.56
2017,9,14,13,45,793.0,162.5,4.55,34.0,826.5,939.0,676.49
2017,9,14,14,0,786.0,161.0,4.6,34.0,804.0,911.39,659.49
2017,9,14,14,15,776.0,159.0,4.6,34.0,774.0,877.75,638.25
2017,9,14,14,30,766.0,157.0,4.6,34.0,744.0,841.64,615.29
2017,9,14,14,45,749.5,155.5,4.6,34.0,706.5,801.65,589.57
2017,9,14,15,0,733.0,154.0,4.6,34.0,669.0,756.67,560.24
2017,9,14,15,15,715.5,149.5,4.6,33.5,626.0,706.55,527.45
2017,9,14,15,30,698.0,145.0,4.6,33.0,583.0,655.63,492.81
2017,9,14,15,45,674.5,139.5,4.6,33.0,534.5,599.22,452.37
2017,9,14,16,0,651.0,134.0,4.6,33.0,486.0,543.23,411.3
2017,9,14,16,15,620.0,127.0,4.5,32.5,434.5,482.31,366.17
2017,9,14,16,30,589.0,120.0,4.4,32.0,383.0,423.31,321.14
2017,9,14,16,45,546.0,111.0,4.3,31.5,329.5,359.34,271.12
2017,9,14,17,0,503.0,102.0,4.2,31.0,276.0,297.0,221.08
2017,9,14,17,15,443.5,90.0,3.85,30.0,223.0,233.81,169.97
2017,9,14,17,30,384.0,78.0,3.5,29.0,170.0,177.49,123.86
2017,9,14,17,45,300.0,62.0,3.15,28.5,121.5,119.88,78.07
2017,9,14,18,0,216.0,46.0,2.8,28.0,73.0,72.94,42.64
2017,9,14,18,15,108.0,23.0,2.9,27.5,36.5,28.08,8.91
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,3.0,21.0,14.0,13.08,0.0
2017,9,15,6,45,108.0,36.5,3.2,21.5,51.5,45.13,24.98
2017,9,15,7,0,188.0,60.0,3.4,22.0,89.0,88.22,58.02
2017,9,15,7,15,261.5,79.5,3.5,22.5,137.5,136.4,96.38
2017,9,15,7,30,335.0,99.0,3.6,23.0,186.0,196.7,145.78
2017,9,15,7,45,398.5,111.5,3.75,23.5,239.5,253.55,193.07
2017,9,15,8,0,462.0,124.0,3.9,24.0,293.0,317.68,245.77
2017,9,15,8,15,357.0,158.0,3.85,24.5,301.5,327.24,255.47
2017,9,15,8,30,252.0,192.0,3.8,25.0,310.0,328.6,256.72
2017,9,15,8,45,273.0,213.5,3.8,26.0,355.0,377.57,293.66
2017,9,15,9,0,294.0,235.0,3.8,27.0,400.0,428.26,330.75
2017,9,15,9,15,482.5,200.0,3.75,27.5,498.5,543.74,418.32
2017,9,15,9,30,671.0,165.0,3.7,28.0,597.0,672.8,512.88
2017,9,15,9,45,698.0,164.5,3.65,28.5,640.5,724.11,547.42
2017,9,15,10,0,725.0,164.0,3.6,29.0,684.0,775.23,580.91
2017,9,15,10,15,738.0,167.5,3.55,29.0,719.5,818.17,608.65
2017,9,15,10,30,751.0,171.0,3.5,29.0,755.0,859.3,634.9
2017,9,15,10,45,766.0,170.0,3.5,29.5,784.0,890.94,653.55
2017,9,15,11,0,781.0,169.0,3.5,30.0,813.0,924.62,673.45
2017,9,15,11,15,787.0,170.5,3.45,30.5,833.5,949.71,687.25
2017,9,15,11,30,793.0,172.0,3.4,31.0,854.0,971.74,699.04
2017,9,15,11,45,809.5,164.5,3.4,31.5,869.0,991.59,709.76
2017,9,15,12,0,826.0,157.0,3.4,32.0,884.0,1008.2,718.46
2017,9,15,12,15,826.5,157.0,3.35,32.0,887.0,1013.24,720.99
2017,9,15,12,30,827.0,157.0,3.3,32.0,890.0,1014.66,721.44
2017,9,15,12,45,826.0,156.5,3.3,32.5,884.5,1010.4,717.37
2017,9,15,13,0,825.0,156.0,3.3,33.0,879.0,1002.54,711.21
2017,9,15,13,15,821.0,155.0,3.25,33.0,864.5,987.62,701.82
2017,9,15,13,30,817.0,154.0,3.2,33.0,850.0,969.29,690.4
2017,9,15,13,45,810.5,152.0,3.2,33.0,828.0,944.23,675.13
2017,9,15,14,0,804.0,150.0,3.2,33.0,806.0,916.09,657.93
2017,9,15,14,15,795.0,148.0,3.2,33.0,775.5,882.81,637.35
2017,9,15,14,30,786.0,146.0,3.2,33.0,745.0,846.94,615.01
2017,9,15,14,45,774.0,142.5,3.2,33.0,708.0,804.66,588.24
2017,9,15,15,0,762.0,139.0,3.2,33.0,671.0,760.46,559.95
2017,9,15,15,15,744.5,135.0,3.25,32.5,627.5,712.1,529.74
2017,9,15,15,30,727.0,131.0,3.3,32.0,584.0,660.45,495.19
2017,9,15,15,45,705.0,126.0,3.35,32.0,536.0,604.22,455.42
2017,9,15,16,0,683.0,121.0,3.4,32.0,488.0,548.19,414.71
2017,9,15,16,15,652.0,115.0,3.4,31.5,435.5,486.69,369.46
2017,9,15,16,30,621.0,109.0,3.4,31.0,383.0,427.05,324.1
2017,9,15,16,45,578.5,101.0,3.4,31.0,329.0,362.58,273.15
2017,9,15,17,0,536.0,93.0,3.4,31.0,275.0,302.06,223.96
2017,9,15,17,15,475.5,82.5,3.2,30.0,221.5,237.75,171.93
2017,9,15,17,30,415.0,72.0,3.0,29.0,168.0,178.65,123.51
2017,9,15,17,45,326.5,57.0,2.8,28.0,119.5,119.41,76.64
2017,9,15,18,0,238.0,42.0,2.6,27.0,71.0,71.42,40.58
2017,9,15,18,15,119.0,21.0,2.7,26.5,35.5,26.49,6.37
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.5,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,45.0,13.0,2.3,22.0,15.0,13.54,0.0
2017,9,16,6,45,145.0,34.0,2.65,22.5,53.0,47.21,24.88
2017,9,16,7,0,245.0,55.0,3.0,23.0,91.0,94.06,60.03
2017,9,16,7,15,324.0,70.5,3.1,23.5,140.5,143.91,99.73
2017,9,16,7,30,403.0,86.0,3.2,24.0,190.0,203.66,148.88
2017,9,16,7,45,465.0,96.0,3.35,24.5,244.0,261.64,197.47
2017,9,16,8,0,527.0,106.0,3.5,25.0,298.0,326.58,251.06
2017,9,16,8,15,567.0,114.0,3.45,25.5,351.0,388.97,301.55
2017,9,16,8,30,607.0,122.0,3.4,26.0,404.0,452.2,351.2
2017,9,16,8,45,643.0,125.5,3.35,27.0,456.5,511.64,395.79
2017,9,16,9,0,679.0,129.0,3.3,28.0,509.0,573.25,440.37
2017,9,16,9,15,477.5,207.0,3.25,28.0,485.5,548.2,418.81
2017,9,16,9,30,276.0,285.0,3.2,28.0,462.0,498.24,378.13
2017,9,16,9,45,251.5,310.5,3.15,28.5,480.5,519.18,391.4
2017,9,16,10,0,227.0,336.0,3.1,29.0,499.0,528.16,395.59
2017,9,16,10,15,508.0,241.5,3.05,29.5,629.0,696.76,519.89
2017,9,16,10,30,789.0,147.0,3.0,30.0,759.0,864.4,633.96
2017,9,16,10,45,801.0,147.0,3.0,30.5,787.5,899.53,653.59
2017,9,16,11,0,813.0,147.0,3.0,31.0,816.0,932.12,672.41
2017,9,16,11,15,818.5,148.5,3.0,31.0,836.5,957.31,687.71
2017,9,16,11,30,824.0,150.0,3.0,31.0,857.0,979.29,701.03
2017,9,16,11,45,807.5,163.5,3.0,31.5,864.0,988.81,705.05
2017,9,16,12,0,791.0,177.0,3.0,32.0,871.0,994.29,706.71
2017,9,16,12,15,792.0,177.0,3.0,32.0,874.0,999.59,709.86
2017,9,16,12,30,793.0,177.0,3.0,32.0,877.0,1001.39,710.92
2017,9,16,12,45,793.0,175.5,3.0,32.5,871.5,997.13,706.87
2017,9,16,13,0,793.0,174.0,3.0,33.0,866.0,989.36,700.81
2017,9,16,13,15,788.5,173.0,3.0,33.0,852.0,974.22,691.66
2017,9,16,13,30,784.0,172.0,3.0,33.0,838.0,955.8,680.56
2017,9,16,13,45,778.5,169.5,3.0,33.5,816.0,931.7,664.56
2017,9,16,14,0,773.0,167.0,3.0,34.0,794.0,904.61,646.74
2017,9,16,14,15,763.0,164.0,3.0,33.5,763.5,870.12,626.75
2017,9,16,14,30,753.0,161.0,3.0,33.0,733.0,836.99,607.5
2017,9,16,14,45,747.0,154.0,3.0,33.0,697.5,796.66,582.04
2017,9,16,15,0,741.0,147.0,3.0,33.0,662.0,754.1,554.89
2017,9,16,15,15,723.5,143.0,3.0,33.0,619.0,704.12,521.85
2017,9,16,15,30,706.0,139.0,3.0,33.0,576.0,653.32,486.87
2017,9,16,15,45,683.5,133.0,3.0,33.0,527.5,596.64,446.94
2017,9,16,16,0,661.0,127.0,3.0,33.0,479.0,540.27,406.21
2017,9,16,16,15,629.5,120.5,3.0,32.5,427.5,479.11,361.56
2017,9,16,16,30,598.0,114.0,3.0,32.0,376.0,419.9,316.88
2017,9,16,16,45,555.5,105.0,3.0,31.5,322.5,355.74,267.1
2017,9,16,17,0,513.0,96.0,3.0,31.0,269.0,295.58,218.93
2017,9,16,17,15,452.0,84.5,2.7,30.0,216.0,229.51,165.71
2017,9,16,17,30,391.0,73.0,2.4,29.0,163.0,173.04,119.55
2017,9,16,17,45,304.5,57.5,2.15,28.5,115.0,115.35,73.92
2017,9,16,18,0,218.0,42.0,1.9,28.0,67.0,68.69,38.89
2017,9,16,18,15,109.0,21.0,1.95,27.5,33.5,25.57,4.13
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,34.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,68.0,14.0,1.8,22.0,16.0,15.15,0.0
2017,9,17,6,45,188.0,32.0,2.05,22.5,55.5,49.53,24.81
2017,9,17,7,0,308.0,50.0,2.3,23.0,95.0,99.42,61.61
2017,9,17,7,15,391.0,62.5,2.4,23.5,146.0,151.22,103.08
2017,9,17,7,30,474.0,75.0,2.5,24.0,197.0,215.36,156.08
2017,9,17,7,45,499.0,86.0,2.65,24.5,242.5,266.39,200.32
2017,9,17,8,0,524.0,97.0,2.8,25.0,288.0,319.8,245.41
2017,9,17,8,15,598.5,101.0,2.8,25.5,352.0,391.23,302.68
2017,9,17,8,30,673.0,105.0,2.8,26.0,416.0,470.01,363.97
2017,9,17,8,45,699.5,110.5,2.85,26.5,468.0,529.44,409.16
2017,9,17,9,0,726.0,116.0,2.9,27.0,520.0,589.97,453.76
2017,9,17,9,15,746.5,120.5,2.85,27.5,567.5,646.08,493.45
2017,9,17,9,30,767.0,125.0,2.8,28.0,615.0,700.23,530.56
2017,9,17,9,45,777.0,130.5,2.75,28.5,655.5,748.26,561.08
2017,9,17,10,0,787.0,136.0,2.7,29.0,696.0,794.52,589.64
2017,9,17,10,15,798.5,139.0,2.6,29.5,731.5,837.44,615.1
2017,9,17,10,30,810.0,142.0,2.5,30.0,767.0,878.21,638.63
2017,9,17,10,45,816.5,144.5,2.45,30.5,794.5,911.51,657.29
2017,9,17,11,0,823.0,147.0,2.4,31.0,822.0,941.92,673.92
2017,9,17,11,15,828.0,148.5,2.35,31.0,842.0,966.77,688.27
2017,9,17,11,30,833.0,150.0,2.3,31.0,862.0,988.36,700.57
2017,9,17,11,45,838.5,149.0,2.25,31.5,874.0,1004.38,708.0
2017,9,17,12,0,844.0,148.0,2.2,32.0,886.0,1016.89,713.32
2017,9,17,12,15,844.0,148.0,2.15,32.0,888.5,1021.35,715.21
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,1022.1,715.03
2017,9,17,12,45,842.5,147.5,2.1,32.5,885.0,1017.11,710.61
2017,9,17,13,0,841.0,147.0,2.1,33.0,879.0,1008.45,704.14
2017,9,17,13,15,836.5,146.0,2.1,33.0,864.0,992.69,694.88
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,973.47,683.64
2017,9,17,13,45,825.5,143.5,2.1,33.0,826.0,948.48,668.86
2017,9,17,14,0,819.0,142.0,2.1,33.0,803.0,920.37,652.18
2017,9,17,14,15,809.5,140.0,2.15,33.0,772.5,886.09,631.99
2017,9,17,14,30,800.0,138.0,2.2,33.0,742.0,849.22,610.0
2017,9,17,14,45,787.5,135.0,2.25,33.0,704.5,806.44,583.89
2017,9,17,15,0,775.0,132.0,2.3,33.0,667.0,761.75,556.18
2017,9,17,15,15,758.0,128.5,2.35,32.5,623.5,711.53,525.38
2017,9,17,15,30,741.0,125.0,2.4,32.0,580.0,662.05,493.07
2017,9,17,15,45,719.5,120.0,2.5,32.0,532.0,605.45,453.8
2017,9,17,16,0,698.0,115.0,2.6,32.0,484.0,548.97,413.39
2017,9,17,16,15,667.5,109.0,2.6,31.5,431.5,486.99,368.12
2017,9,17,16,30,637.0,103.0,2.6,31.0,379.0,426.78,322.6
2017,9,17,16,45,596.5,95.0,2.65,31.0,325.0,362.37,271.91
2017,9,17,17,0,556.0,87.0,2.7,31.0,271.0,301.65,222.61
2017,9,17,17,15,494.0,77.0,2.45,30.0,217.0,236.37,169.75
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,178.19,122.0
2017,9,17,17,45,341.5,52.5,2.0,28.0,115.0,116.62,73.42
2017,9,17,18,0,251.0,38.0,1.8,27.0,67.0,68.32,37.25
2017,9,17,18,15,125.5,19.0,1.9,26.5,33.5,24.25,0.78
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,32.5,6.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,65.0,13.0,1.1,22.0,15.0,14.19,0.0
2017,9,18,6,45,187.0,30.5,1.3,22.5,53.5,48.37,23.71
2017,9,18,7,0,309.0,48.0,1.5,23.0,92.0,98.13,60.46
2017,9,18,7,15,392.5,60.0,1.6,23.5,143.0,149.65,101.63
2017,9,18,7,30,476.0,72.0,1.7,24.0,194.0,213.64,154.36
2017,9,18,7,45,537.0,79.5,1.85,25.0,248.5,273.71,204.47
2017,9,18,8,0,598.0,87.0,2.0,26.0,303.0,340.46,258.84
2017,9,18,8,15,636.0,93.5,2.0,26.5,357.0,401.72,308.04
2017,9,18,8,30,674.0,100.0,2.0,27.0,411.0,466.12,357.9
2017,9,18,8,45,701.5,105.0,2.05,27.5,462.0,525.59,402.61
2017,9,18,9,0,729.0,110.0,2.1,28.0,513.0,586.26,446.7
2017,9,18,9,15,601.5,168.5,2.05,28.5,521.5,598.11,451.86
2017,9,18,9,30,474.0,227.0,2.0,29.0,530.0,591.7,443.52
2017,9,18,9,45,502.0,234.0,1.95,29.5,573.5,643.01,478.15
2017,9,18,10,0,530.0,241.0,1.9,30.0,617.0,694.96,511.92
2017,9,18,10,15,520.0,260.5,1.85,30.0,645.0,727.88,532.29
2017,9,18,10,30,510.0,280.0,1.8,30.0,673.0,758.18,550.7
2017,9,18,10,45,672.5,207.0,1.75,30.5,744.5,850.95,613.01
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,939.65,665.98
2017,9,18,11,15,840.0,135.0,1.7,31.0,836.0,964.12,679.61
2017,9,18,11,30,845.0,136.0,1.7,31.0,856.0,976.8,686.64
2017,9,18,11,45,616.5,260.5,1.7,31.5,790.0,907.39,640.29
2017,9,18,12,0,388.0,385.0,1.7,32.0,724.0,801.23,565.16
2017,9,18,12,15,600.0,274.0,1.7,32.0,799.5,914.18,644.15
2017,9,18,12,30,812.0,163.0,1.7,32.0,875.0,1005.78,701.33
2017,9,18,12,45,811.5,162.0,1.75,32.5,869.5,1001.29,696.91
2017,9,18,13,0,811.0,161.0,1.8,33.0,864.0,993.24,691.5
2017,9,18,13,15,806.5,160.0,1.85,33.0,849.0,977.73,683.05
2017,9,18,13,30,802.0,159.0,1.9,33.0,834.0,958.88,672.64
2017,9,18,13,45,521.5,274.5,1.95,33.0,709.0,799.08,569.22
2017,9,18,14,0,241.0,390.0,2.0,33.0,584.0,626.13,449.23
2017,9,18,14,15,505.5,270.0,2.1,32.5,656.0,750.06,542.88
2017,9,18,14,30,770.0,150.0,2.2,32.0,728.0,835.17,604.65
2017,9,18,14,45,737.0,156.0,2.3,32.0,687.0,789.12,575.4
2017,9,18,15,0,704.0,162.0,2.4,32.0,646.0,739.36,544.05
2017,9,18,15,15,685.5,157.5,2.45,31.5,603.0,689.47,511.87
2017,9,18,15,30,667.0,153.0,2.5,31.0,560.0,638.97,478.32
2017,9,18,15,45,647.0,145.0,2.65,31.0,512.5,583.58,439.79
2017,9,18,16,0,627.0,137.0,2.8,31.0,465.0,528.38,400.15
2017,9,18,16,15,463.5,151.0,2.75,30.5,379.5,414.87,315.82
2017,9,18,16,30,300.0,165.0,2.7,30.0,294.0,316.31,241.16
2017,9,18,16,45,274.0,146.5,2.7,30.0,251.5,267.91,203.39
2017,9,18,17,0,248.0,128.0,2.7,30.0,209.0,222.23,166.8
2017,9,18,17,15,303.0,101.0,2.6,29.0,180.5,195.63,143.21
2017,9,18,17,30,358.0,74.0,2.5,28.0,152.0,164.75,114.3
2017,9,18,17,45,274.0,56.5,2.4,27.5,105.5,107.96,69.31
2017,9,18,18,0,190.0,39.0,2.3,27.0,59.0,61.95,34.53
2017,9,18,18,15,95.0,19.5,2.35,26.5,29.5,22.82,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,13.5,5.5,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,27.0,11.0,3.0,23.0,12.0,11.26,0.0
2017,9,19,6,45,122.0,32.0,3.2,23.5,48.0,43.18,21.76
2017,9,19,7,0,217.0,53.0,3.4,24.0,84.0,89.14,56.86
2017,9,19,7,15,298.5,69.0,3.6,24.5,132.5,138.45,95.92
2017,9,19,7,30,380.0,85.0,3.8,25.0,181.0,198.03,144.69
2017,9,19,7,45,444.0,95.0,4.0,25.5,234.0,255.4,192.65
2017,9,19,8,0,508.0,105.0,4.2,26.0,287.0,320.02,245.91
2017,9,19,8,15,265.0,137.0,4.25,26.0,233.5,265.26,206.57
2017,9,19,8,30,22.0,169.0,4.3,26.0,180.0,172.03,132.63
2017,9,19,8,45,124.0,205.0,4.35,26.5,273.0,278.84,216.84
2017,9,19,9,0,226.0,241.0,4.4,27.0,366.0,387.18,300.07
2017,9,19,9,15,273.0,256.5,4.35,27.5,420.5,454.42,349.87
2017,9,19,9,30,320.0,272.0,4.3,28.0,475.0,518.61,396.59
2017,9,19,9,45,335.5,284.0,4.3,28.5,509.5,558.17,424.11
2017,9,19,10,0,351.0,296.0,4.3,29.0,544.0,597.97,451.41
2017,9,19,10,15,359.5,316.5,4.3,29.0,581.5,640.77,481.01
2017,9,19,10,30,368.0,337.0,4.3,29.0,619.0,682.92,509.77
2017,9,19,10,45,391.5,332.5,4.3,29.5,642.5,711.51,528.63
2017,9,19,11,0,415.0,328.0,4.3,30.0,666.0,750.33,554.19
2017,9,19,11,15,391.0,356.5,4.3,30.0,681.5,756.79,557.07
2017,9,19,11,30,367.0,385.0,4.3,30.0,697.0,771.26,565.4
2017,9,19,11,45,335.5,401.0,4.3,30.5,689.5,762.64,556.98
2017,9,19,12,0,304.0,417.0,4.3,31.0,682.0,751.74,547.22
2017,9,19,12,15,573.5,277.0,4.3,31.0,777.0,890.72,649.56
2017,9,19,12,30,843.0,137.0,4.3,31.0,872.0,999.85,722.73
2017,9,19,12,45,841.5,136.5,4.3,31.0,866.0,994.78,718.77
2017,9,19,13,0,840.0,136.0,4.3,31.0,860.0,986.14,713.44
2017,9,19,13,15,486.0,277.0,4.3,31.0,694.5,787.75,577.9
2017,9,19,13,30,132.0,418.0,4.3,31.0,529.0,562.81,412.46
2017,9,19,13,45,168.0,406.0,4.3,31.0,543.0,580.83,427.67
2017,9,19,14,0,204.0,394.0,4.3,31.0,557.0,596.54,440.22
2017,9,19,14,15,503.0,260.0,4.25,30.5,641.0,737.18,548.61
2017,9,19,14,30,802.0,126.0,4.2,30.0,725.0,836.59,621.92
2017,9,19,14,45,770.0,132.5,4.2,30.0,684.0,787.68,588.88
2017,9,19,15,0,738.0,139.0,4.2,30.0,643.0,740.74,557.77
2017,9,19,15,15,682.5,150.0,4.1,30.0,592.5,678.58,513.99
2017,9,19,15,30,627.0,161.0,4.0,30.0,542.0,618.52,470.27
2017,9,19,15,45,528.5,173.5,3.95,30.0,475.5,531.54,406.0
2017,9,19,16,0,430.0,186.0,3.9,30.0,409.0,456.75,349.58
2017,9,19,16,15,283.0,182.0,3.65,29.5,322.5,342.08,262.69
2017,9,19,16,30,136.0,178.0,3.4,29.0,236.0,244.9,187.85
2017,9,19,16,45,125.5,153.5,3.2,29.0,201.0,207.24,158.41
2017,9,19,17,0,115.0,129.0,3.0,29.0,166.0,170.76,129.25
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,133.79,99.6
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,99.11,71.46
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,64.11,43.44
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,34.96,20.16
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,16.36,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
