Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,11.43,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,44.41,21.71
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,90.26,56.52
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,140.26,96.08
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,200.87,145.71
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,259.0,194.43
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,327.21,250.68
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,303.95,235.55
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,258.2,199.55
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,334.17,258.58
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,426.15,328.5
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,424.68,325.06
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,423.69,321.68
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,597.84,454.65
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,779.43,584.98
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,821.58,611.65
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,861.64,637.37
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,895.41,657.61
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,926.5,675.92
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,951.47,691.31
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,973.22,704.63
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,988.88,712.84
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,992.07,713.05
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,996.64,715.58
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,997.62,715.91
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,992.51,711.26
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,983.86,704.5
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,977.32,700.48
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,958.42,688.53
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,932.89,672.66
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,904.31,654.83
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,870.45,634.77
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,834.01,612.82
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,729.59,541.2
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,627.48,466.64
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,642.15,482.33
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,645.1,488.37
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,587.09,446.12
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,529.66,403.53
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,468.35,357.43
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,409.1,311.5
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,344.28,259.57
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,283.93,210.0
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,219.27,157.17
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,160.8,109.19
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,102.69,63.88
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,57.21,30.08
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,20.34,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,9.96,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,42.02,20.21
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,89.64,56.73
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,139.57,96.19
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,200.49,146.01
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,259.86,195.5
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,330.82,253.74
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,391.79,303.97
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,456.34,355.74
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,517.69,403.15
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,581.55,451.09
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,546.45,421.58
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,482.92,369.82
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,477.28,363.54
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,475.45,359.53
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,355.04,268.37
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,231.8,173.37
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,427.28,320.75
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,611.43,452.25
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,628.31,463.21
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,644.74,474.69
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,838.5,615.59
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,1001.58,722.97
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,1006.15,724.55
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,1007.05,725.09
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,1001.28,720.31
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,991.87,713.38
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,976.87,704.4
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,958.41,693.27
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,932.91,677.84
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,911.6,665.19
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,876.77,643.22
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,839.33,619.44
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,566.58,426.49
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,294.57,219.48
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,344.66,260.14
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,396.18,300.59
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,264.77,201.16
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,146.2,109.34
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,244.56,188.05
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,319.45,245.42
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,302.92,230.39
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,272.25,202.76
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,208.17,150.7
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,152.48,105.31
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,94.98,60.68
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,49.45,26.64
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,19.79,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,10.36,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,43.81,20.47
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,91.9,57.46
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,142.33,97.62
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,204.02,148.5
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,265.62,200.44
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,332.36,255.86
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,393.0,305.46
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,457.08,356.22
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,517.33,401.86
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,579.63,447.44
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,416.07,321.84
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,191.07,143.6
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,204.31,153.46
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,217.67,162.92
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,229.49,171.56
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,241.45,180.3
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,594.0,449.71
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,929.05,679.33
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,953.01,692.03
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,965.23,699.3
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,831.78,606.04
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,654.57,475.26
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,734.07,533.08
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,799.8,579.68
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,718.8,521.99
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,625.03,455.33
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,802.51,587.49
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,943.92,685.62
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,811.4,594.5
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,675.17,495.49
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,620.42,457.7
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,556.84,412.93
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,458.12,341.47
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,355.85,265.93
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,521.81,396.51
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,634.95,484.03
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,578.73,442.35
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,522.76,400.65
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,460.67,353.68
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,400.86,307.02
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,336.51,255.62
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,276.51,206.25
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,209.7,151.12
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,153.78,104.79
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,96.01,59.61
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,51.36,25.83
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,18.7,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,11.63,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,46.61,20.02
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,100.17,60.94
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,153.85,104.4
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,218.46,158.42
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,279.85,210.53
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,347.67,266.63
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,271.77,211.67
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,140.84,107.64
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,201.06,154.94
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,260.71,200.67
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,318.51,244.32
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,387.87,295.72
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,590.32,450.06
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,803.48,599.69
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,840.13,622.22
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,879.51,647.66
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,912.48,667.33
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,942.47,684.95
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,848.45,620.0
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,714.23,520.49
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,867.52,632.45
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,1001.5,720.03
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,1005.88,721.71
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,1006.6,722.13
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,870.95,630.17
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,713.16,515.08
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,850.35,618.9
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,963.87,697.5
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,937.88,680.63
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,908.82,662.68
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,874.01,640.62
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,836.62,616.74
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,786.96,584.48
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,739.48,553.39
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,688.17,519.59
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,636.22,483.77
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,578.4,441.74
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,521.3,399.15
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,458.65,351.86
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,398.37,304.94
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,332.84,252.2
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,269.94,200.48
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,206.34,148.55
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,150.88,103.04
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,93.27,58.07
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,48.37,23.52
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,17.73,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,9.63,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,43.57,19.0
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,93.09,57.92
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,145.03,99.65
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,210.19,153.7
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,272.31,205.76
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,343.1,264.04
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,267.15,208.55
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,137.45,105.08
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,264.54,205.98
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,403.06,312.36
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,441.07,339.3
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,478.57,365.61
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,633.79,483.72
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,797.68,599.16
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,678.83,509.2
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,508.1,377.39
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,524.07,388.0
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,539.3,397.23
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,666.16,489.36
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,795.89,580.01
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,902.85,655.38
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,1000.43,717.35
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,1004.71,719.2
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,1005.35,719.57
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,999.73,716.42
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,990.48,711.1
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,974.77,701.44
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,955.65,689.7
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,930.06,674.09
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,901.33,656.42
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,730.14,539.12
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,553.47,409.63
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,667.95,498.9
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,741.18,554.76
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,544.53,412.15
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,359.92,272.11
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,257.67,195.47
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,164.94,124.06
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,144.96,109.22
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,125.49,94.48
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,105.53,79.13
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,85.7,63.57
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,132.1,96.03
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,149.22,100.74
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,91.13,55.54
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,46.5,20.98
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,16.77,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,9.31,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,41.96,17.69
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,89.96,56.01
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,140.87,96.78
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,205.32,150.11
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,265.54,201.15
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,333.3,257.57
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,333.61,260.77
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,303.61,237.53
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,345.32,269.6
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,387.47,301.04
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,405.93,313.2
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,421.0,322.46
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,508.5,387.28
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,593.24,448.42
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,629.28,472.99
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,664.6,497.03
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,670.43,498.43
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,673.3,497.92
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,747.03,551.52
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,834.61,612.96
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,927.0,679.59
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,999.5,726.7
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,918.48,672.34
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,801.62,586.86
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,811.31,594.4
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,807.55,592.36
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,821.31,602.4
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,832.16,610.41
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,742.43,547.55
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,667.37,493.92
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,627.54,467.47
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,587.82,440.56
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,657.79,496.24
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,706.72,535.47
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,474.09,362.94
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,266.44,202.29
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,332.9,256.12
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,384.95,296.77
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,337.53,260.56
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,291.4,224.81
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,241.13,185.05
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,194.12,147.09
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,147.2,108.82
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,102.54,72.32
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,62.08,40.24
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,27.34,11.4
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,12.87,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,21.14,7.68
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,44.04,29.11
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,72.79,52.71
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,104.23,78.6
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,136.36,105.0
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,170.34,132.5
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,186.69,145.76
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,200.89,156.75
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,227.59,177.07
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,254.51,197.19
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,346.72,268.03
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,438.73,336.65
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,388.36,296.04
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,321.27,243.07
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,286.24,216.28
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,241.95,182.25
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,216.27,162.6
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,190.64,142.89
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,309.08,232.41
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,423.59,315.78
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,284.24,212.44
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,142.5,105.0
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,127.58,93.74
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,112.7,82.28
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,151.23,112.02
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,190.06,141.64
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,304.45,228.34
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,413.1,308.51
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,394.8,295.01
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,376.52,282.08
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,261.91,197.26
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,146.05,108.98
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,108.09,79.9
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,70.83,50.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,86.23,63.31
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,101.99,76.13
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,114.1,85.97
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,126.43,96.03
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,111.1,84.31
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,95.82,72.49
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,80.11,59.98
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,64.45,47.31
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,49.81,35.33
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,35.3,23.22
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,22.74,12.51
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.19,0.58
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.24,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,16.71,4.7
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,33.67,21.42
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,56.55,40.71
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,80.01,60.37
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,105.47,81.33
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,135.49,105.77
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,186.68,146.6
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,248.48,195.16
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,296.16,231.72
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,346.49,269.62
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,345.15,267.04
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,330.99,254.76
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,431.64,330.52
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,530.28,401.89
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,521.46,392.14
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,508.64,380.19
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,555.62,412.94
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,603.58,445.43
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,583.79,430.04
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,561.86,413.56
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,467.92,345.9
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,385.73,285.42
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,441.39,326.55
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,497.14,366.58
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,448.94,331.85
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,400.92,297.29
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,367.5,273.31
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,322.38,240.51
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,347.18,259.39
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,359.65,269.03
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,286.65,215.55
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,227.15,171.31
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,165.77,124.71
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,105.78,78.26
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,268.94,207.78
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,413.46,317.33
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,256.26,197.3
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,103.17,77.05
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,90.31,67.42
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,77.5,57.49
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,64.73,47.41
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,52.07,37.21
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,39.95,27.25
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,27.84,17.12
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,17.62,8.38
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.7,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.4,0.31
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,12.97,5.06
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,18.54,9.79
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,24.58,14.84
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,30.63,19.81
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,77.98,58.7
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,126.87,98.11
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,100.28,76.12
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,74.5,54.97
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,107.77,81.31
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,141.55,107.54
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,177.09,134.87
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,213.29,162.27
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,209.68,159.06
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,206.03,155.95
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,270.8,204.86
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,349.2,262.56
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,358.09,268.6
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,366.96,274.89
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,406.21,303.82
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,445.7,332.55
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,446.87,332.94
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,447.76,333.35
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,454.58,337.86
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,461.06,342.12
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,457.7,340.12
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,453.98,337.95
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,453.79,338.62
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,452.89,338.81
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,421.47,317.01
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,390.42,295.33
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,389.87,296.28
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,387.61,295.79
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,427.53,328.3
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,457.6,352.67
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,411.93,318.63
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,366.73,284.58
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,322.41,250.85
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,278.36,216.37
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,230.39,177.93
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,184.97,140.64
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,139.27,102.73
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,97.76,68.17
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,55.38,34.6
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,22.62,4.0
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,10.37,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.16,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.33,1.07
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.36,6.27
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,20.39,11.46
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,26.9,16.94
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,33.42,22.33
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,26.91,16.8
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,20.42,11.3
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,41.83,28.84
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,63.29,46.15
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,89.58,67.22
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,116.39,88.47
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,126.96,96.4
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,137.56,104.31
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,126.43,95.31
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,115.39,86.45
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,122.13,91.44
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,128.89,96.39
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,133.24,99.7
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,137.62,103.03
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,168.2,126.83
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,199.05,150.63
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,169.25,127.47
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,139.62,104.42
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,213.78,162.01
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,289.18,219.42
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,307.46,233.25
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,337.9,256.27
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,353.16,268.17
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,367.95,279.78
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,327.15,249.3
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,277.42,211.92
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,339.68,261.12
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,397.96,306.31
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,384.0,297.22
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,368.04,286.64
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,259.71,202.66
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,162.1,125.37
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,140.83,109.09
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,120.12,92.9
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,99.14,76.06
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,78.29,59.05
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,58.7,42.86
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,39.17,26.46
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,23.21,12.74
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
