Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,34.72,9.09
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,88.37,54.82
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,142.02,99.13
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,205.88,153.39
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,267.31,206.23
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,336.41,264.33
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,398.26,315.85
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,463.46,368.27
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,524.28,414.96
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,585.71,460.43
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,640.59,500.15
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,695.1,537.69
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,745.36,570.61
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,794.37,602.08
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,835.88,629.11
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,875.06,654.37
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,901.39,669.85
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,931.32,687.8
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,954.84,702.42
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,975.01,714.92
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,985.3,719.64
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,991.77,722.06
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,995.59,724.36
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,995.77,724.46
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,989.22,718.94
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,979.09,711.29
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,963.02,701.37
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,951.66,694.67
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,924.7,677.76
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,894.69,658.94
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,859.09,636.02
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,820.98,611.35
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,772.94,579.97
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,723.86,547.54
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,674.2,514.63
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,621.59,477.77
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,564.54,435.75
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,507.92,392.94
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,444.26,343.85
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,383.16,295.3
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,317.76,242.13
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,257.08,191.38
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,191.12,136.74
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,134.16,89.51
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,76.02,43.77
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,30.79,0.0
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,10.52,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,36.85,7.95
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,96.49,58.26
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,151.86,103.8
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,218.74,159.91
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,280.4,212.72
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,348.35,269.25
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,411.07,320.0
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,476.14,370.67
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,536.76,416.52
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,598.44,461.6
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,653.91,500.05
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,708.88,535.58
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,758.38,566.38
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,806.23,595.5
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,842.25,617.55
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,881.19,641.44
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,913.84,660.42
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,943.42,677.41
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,966.77,691.8
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,986.68,704.17
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,1000.5,712.16
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,1010.64,717.98
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,1014.48,720.79
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,1014.53,721.44
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,1007.3,716.29
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,996.35,708.99
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,979.75,699.69
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,959.62,688.24
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,932.29,672.7
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,901.86,655.05
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,866.67,633.69
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,834.66,614.3
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,789.23,585.63
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,741.97,555.38
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,689.73,521.95
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,636.59,485.97
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,577.65,443.1
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,520.17,400.02
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,455.46,350.44
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,393.11,301.09
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,326.01,246.74
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,263.93,194.89
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,196.8,139.2
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,138.84,91.04
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,78.37,43.85
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,31.0,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,34.58,6.09
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,87.45,53.8
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,139.83,96.37
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,205.85,151.33
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,266.91,203.41
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,335.17,260.51
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,396.98,311.54
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,462.35,363.88
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,453.49,355.92
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,420.57,328.08
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,453.03,351.41
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,483.45,372.35
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,519.65,397.69
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,555.67,422.45
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,718.44,544.77
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,878.23,654.97
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,905.52,670.13
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,936.59,688.75
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,813.06,602.66
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,642.24,475.53
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,835.97,618.74
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,997.94,726.14
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,1001.13,727.14
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,1000.61,727.12
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,843.77,619.9
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,652.81,479.69
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,823.33,607.82
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,947.82,693.12
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,921.04,675.48
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,891.12,656.81
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,862.18,639.57
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,823.88,615.8
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,771.55,581.11
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,718.87,545.81
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,669.16,512.27
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,616.57,474.93
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,557.48,430.93
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,499.3,386.54
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,435.13,336.82
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,373.84,287.91
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,306.67,233.36
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,245.41,182.34
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,177.23,126.12
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,121.67,80.65
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,62.76,36.21
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,17.69,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,18.58,0.53
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,39.39,24.65
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,67.95,48.27
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,99.21,74.22
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,136.23,104.71
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,172.15,133.86
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,205.67,160.54
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,239.6,186.87
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,164.37,127.06
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,88.7,65.83
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,73.58,53.52
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,58.65,41.38
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,100.07,73.87
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,142.53,106.52
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,161.18,120.7
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,180.06,135.02
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,184.54,137.96
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,189.04,140.95
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,145.34,107.44
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,102.13,74.08
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,383.17,289.32
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,659.1,485.5
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,610.55,448.69
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,560.99,412.6
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,343.03,255.87
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,139.62,102.27
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,170.16,125.97
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,200.89,149.4
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,108.64,79.1
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,19.55,9.75
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,167.79,125.94
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,321.67,242.96
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,340.03,257.59
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,356.23,270.9
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,325.92,249.14
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,295.9,227.41
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,150.0,114.56
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,14.85,6.37
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,12.52,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.19,2.7
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.18
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,29.92,1.09
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,72.48,44.82
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,124.11,85.98
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,185.7,136.71
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,246.32,187.59
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,320.05,248.65
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,380.94,299.34
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,445.68,351.75
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,436.29,343.54
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,403.4,315.73
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,532.14,416.04
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,674.95,522.67
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,724.5,554.76
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,773.23,586.19
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,814.82,613.08
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,854.23,638.2
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,887.44,657.84
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,910.54,670.58
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,800.09,592.54
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,643.12,475.39
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,592.27,437.84
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,525.81,388.49
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,607.31,448.09
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,688.08,505.31
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,833.48,612.81
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,959.09,698.13
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,942.45,686.32
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,922.52,673.62
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,897.07,656.4
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,868.54,637.24
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,833.17,616.0
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,795.45,592.98
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,750.14,563.54
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,705.98,534.56
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,570.36,435.22
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,447.63,342.52
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,478.67,368.54
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,486.98,375.49
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,423.21,326.06
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,362.45,277.83
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,296.81,224.66
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,236.72,174.66
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,169.42,119.57
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,115.08,75.44
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,60.73,32.73
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,16.95,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,34.33,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,89.33,53.08
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,143.8,97.32
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,210.77,152.87
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,272.19,205.34
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,340.44,262.36
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,402.77,313.12
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,468.41,364.62
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,527.32,409.59
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,588.26,454.58
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,547.91,420.13
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,476.03,362.07
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,509.98,385.54
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,543.58,407.55
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,592.87,441.34
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,642.88,474.87
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,658.41,482.89
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,671.9,489.78
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,833.2,604.21
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,971.72,691.38
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,742.7,538.61
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,454.41,331.1
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,751.85,549.35
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,997.92,707.94
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,991.39,701.86
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,981.15,696.54
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,963.83,686.9
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,943.03,675.15
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,916.56,659.81
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,886.99,642.43
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,851.35,620.49
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,818.88,600.58
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,771.38,570.79
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,722.59,539.75
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,529.21,401.95
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,347.93,265.32
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,444.47,342.45
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,499.34,384.22
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,435.19,334.39
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,373.76,285.72
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,305.78,230.24
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,243.73,178.31
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,176.63,123.39
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,119.97,77.24
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,61.44,31.03
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,16.57,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,33.66,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,88.77,53.11
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,143.25,97.83
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,210.29,153.85
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,272.39,206.81
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,341.57,264.27
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,404.35,315.63
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,470.5,367.73
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,528.39,411.72
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,586.42,454.22
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,639.97,491.72
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,694.89,528.27
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,742.52,557.99
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,788.34,585.87
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,829.68,611.88
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,868.78,636.19
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,901.83,655.63
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,932.07,673.2
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,955.6,687.8
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,975.78,700.42
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,870.49,629.67
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,736.76,533.51
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,885.32,641.36
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,1000.57,715.49
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,902.87,652.46
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,772.63,561.52
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,703.05,514.06
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,621.89,457.35
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,574.67,424.9
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,528.27,392.34
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,698.16,521.41
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,822.54,609.21
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,777.18,579.06
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,730.05,548.69
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,677.14,514.53
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,623.47,477.58
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,564.03,434.17
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,505.11,389.76
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,441.34,340.44
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,379.21,290.77
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,311.43,234.87
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,249.2,182.17
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,180.71,125.56
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,122.65,77.85
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,62.71,29.77
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,16.85,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,31.11,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,79.34,47.87
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,130.99,90.14
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,197.07,145.15
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,256.44,195.81
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,322.45,250.78
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,384.0,301.4
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,449.33,353.37
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,506.03,397.16
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,563.55,440.16
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,618.26,479.74
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,673.05,518.25
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,719.34,549.05
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,763.86,577.78
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,805.19,604.32
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,840.72,626.58
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,674.72,505.32
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,453.26,338.04
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,465.01,346.73
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,476.3,354.01
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,553.38,408.88
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,617.45,453.24
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,537.37,395.01
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,442.75,326.43
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,420.94,310.47
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,399.08,294.15
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,438.95,323.87
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,477.78,352.3
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,472.51,349.1
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,478.34,353.92
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,467.13,347.69
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,454.8,340.69
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,383.72,289.15
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,325.86,246.54
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,300.88,228.68
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,275.87,210.45
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,191.55,145.93
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,108.53,81.05
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,93.66,69.76
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,78.84,58.23
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,162.36,123.22
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,216.13,159.35
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,152.13,107.03
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,98.9,64.41
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,46.31,21.18
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,35.18,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,93.66,55.11
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,151.64,103.45
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,222.91,163.43
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,287.84,219.62
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,359.98,280.4
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,424.79,332.25
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,493.71,384.22
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,556.29,428.73
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,620.03,471.25
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,677.37,511.37
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,734.09,548.34
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,780.76,577.64
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,830.24,608.42
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,872.73,634.38
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,912.61,658.46
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,946.18,677.69
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,976.58,694.87
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,1000.39,708.64
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,1020.53,720.26
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,1034.32,726.64
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,1044.22,730.8
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,1047.19,733.13
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,1046.14,733.23
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,1038.16,727.8
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,1026.24,720.16
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,1007.45,709.85
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,984.97,697.34
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,956.37,680.17
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,924.55,660.9
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,886.22,639.43
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,845.19,615.89
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,797.13,586.4
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,752.05,558.42
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,697.57,524.14
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,642.25,487.03
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,579.47,441.68
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,517.6,395.51
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,451.29,344.59
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,386.79,293.38
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,315.69,235.82
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,250.86,181.76
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,180.14,123.81
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,120.66,75.28
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,49.48,18.85
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,31.06,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,80.67,47.47
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,135.74,92.68
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,203.31,148.87
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,265.54,201.92
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,335.36,260.15
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,398.37,312.24
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,465.06,365.56
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,525.22,411.54
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,586.87,457.02
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,640.22,495.93
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,694.83,534.05
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,743.77,566.44
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,791.21,597.35
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,832.8,623.42
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,872.1,647.63
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,904.23,667.01
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,933.37,684.32
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,948.3,693.33
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,967.6,705.44
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,981.72,712.75
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,992.3,717.86
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,994.98,719.42
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,993.95,718.78
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,985.79,713.66
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,974.03,706.35
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,956.68,695.27
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,935.92,682.08
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,915.59,668.16
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,884.53,647.19
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,847.39,624.55
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,807.82,600.07
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,761.72,569.81
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,714.1,538.19
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,660.81,502.65
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,608.68,465.75
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,548.25,420.83
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,488.96,375.58
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,423.77,324.97
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,361.66,275.26
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,292.48,219.02
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,229.83,166.83
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,162.22,111.67
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,105.24,65.75
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,43.45,14.13
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
