Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,10.0,6.35,13.0,10.0,9.27,0.0
2017,10,10,7,0,0.0,20.0,6.4,13.0,20.0,18.56,9.02
2017,10,10,7,15,0.0,37.5,6.45,13.0,37.5,34.98,23.79
2017,10,10,7,30,0.0,55.0,6.5,13.0,55.0,51.71,38.51
2017,10,10,7,45,0.0,75.0,6.55,13.5,75.0,70.95,55.14
2017,10,10,8,0,0.0,95.0,6.6,14.0,95.0,90.24,71.49
2017,10,10,8,15,0.5,114.5,6.55,14.0,115.0,109.32,87.52
2017,10,10,8,30,1.0,134.0,6.5,14.0,135.0,128.52,103.41
2017,10,10,8,45,37.5,172.5,6.5,14.5,191.0,194.31,158.25
2017,10,10,9,0,74.0,211.0,6.5,15.0,247.0,259.83,212.02
2017,10,10,9,15,41.0,199.5,6.4,15.5,220.0,227.6,184.11
2017,10,10,9,30,8.0,188.0,6.3,16.0,193.0,185.86,148.4
2017,10,10,9,45,18.5,221.0,6.2,16.5,233.0,227.22,181.57
2017,10,10,10,0,29.0,254.0,6.1,17.0,273.0,279.71,223.05
2017,10,10,10,15,47.0,285.0,6.0,17.0,317.5,328.95,262.07
2017,10,10,10,30,65.0,316.0,5.9,17.0,362.0,379.52,301.71
2017,10,10,10,45,106.0,340.5,5.8,17.5,418.5,444.83,352.53
2017,10,10,11,0,147.0,365.0,5.7,18.0,475.0,524.76,413.35
2017,10,10,11,15,181.0,373.5,5.6,18.5,512.0,569.39,446.52
2017,10,10,11,30,215.0,382.0,5.5,19.0,549.0,614.49,479.67
2017,10,10,11,45,530.5,256.0,5.45,19.5,674.5,813.81,634.86
2017,10,10,12,0,846.0,130.0,5.4,20.0,800.0,989.72,760.05
2017,10,10,12,15,846.0,130.0,5.3,20.0,800.5,992.31,759.96
2017,10,10,12,30,846.0,130.0,5.2,20.0,801.0,991.22,758.49
2017,10,10,12,45,845.0,128.5,5.1,20.5,793.5,983.8,751.31
2017,10,10,13,0,844.0,127.0,5.0,21.0,786.0,972.75,741.83
2017,10,10,13,15,839.0,126.0,4.9,21.0,769.5,954.86,729.25
2017,10,10,13,30,834.0,125.0,4.8,21.0,753.0,933.6,714.49
2017,10,10,13,45,826.5,123.0,4.7,21.5,728.5,905.69,693.83
2017,10,10,14,0,819.0,121.0,4.6,22.0,704.0,874.81,671.26
2017,10,10,14,15,808.0,119.0,4.5,22.0,672.0,838.14,645.99
2017,10,10,14,30,797.0,117.0,4.4,22.0,640.0,799.09,619.0
2017,10,10,14,45,784.0,113.0,4.35,22.0,602.0,754.14,588.02
2017,10,10,15,0,771.0,109.0,4.3,22.0,564.0,707.47,555.51
2017,10,10,15,15,750.0,105.5,4.2,22.0,519.5,654.27,517.08
2017,10,10,15,30,729.0,102.0,4.1,22.0,475.0,602.46,477.82
2017,10,10,15,45,704.0,96.0,4.0,22.0,426.5,543.41,432.24
2017,10,10,16,0,679.0,90.0,3.9,22.0,378.0,485.06,385.99
2017,10,10,16,15,638.5,84.5,3.65,21.5,326.0,420.56,334.08
2017,10,10,16,30,598.0,79.0,3.4,21.0,274.0,359.15,283.08
2017,10,10,16,45,539.0,70.5,3.2,21.0,222.0,290.98,225.11
2017,10,10,17,0,480.0,62.0,3.0,21.0,170.0,228.94,171.17
2017,10,10,17,15,385.0,50.5,2.75,20.5,121.5,161.05,113.73
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,103.8,65.99
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,42.26,11.05
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,15.5,2.95,12.5,27.0,28.05,0.0
2017,10,11,7,0,244.0,31.0,3.1,13.0,54.0,80.91,48.01
2017,10,11,7,15,348.0,43.5,3.25,13.5,100.5,134.95,94.52
2017,10,11,7,30,452.0,56.0,3.4,14.0,147.0,201.94,152.21
2017,10,11,7,45,517.5,64.5,3.6,14.5,199.0,263.36,206.92
2017,10,11,8,0,583.0,73.0,3.8,15.0,251.0,331.87,266.73
2017,10,11,8,15,626.5,79.0,3.8,15.5,303.0,393.86,319.92
2017,10,11,8,30,670.0,85.0,3.8,16.0,355.0,459.44,374.29
2017,10,11,8,45,702.0,89.5,3.8,16.5,405.0,519.81,422.86
2017,10,11,9,0,734.0,94.0,3.8,17.0,455.0,580.17,469.9
2017,10,11,9,15,755.5,97.5,3.7,17.5,500.0,634.78,510.8
2017,10,11,9,30,777.0,101.0,3.6,18.0,545.0,689.08,549.46
2017,10,11,9,45,794.5,103.0,3.55,18.5,585.5,737.99,582.48
2017,10,11,10,0,812.0,105.0,3.5,19.0,626.0,785.58,613.94
2017,10,11,10,15,823.5,107.0,3.35,19.5,659.0,826.49,639.58
2017,10,11,10,30,835.0,109.0,3.2,20.0,692.0,865.09,663.14
2017,10,11,10,45,843.5,110.0,3.1,20.5,718.0,890.25,677.33
2017,10,11,11,0,852.0,111.0,3.0,21.0,744.0,919.2,694.06
2017,10,11,11,15,857.0,112.0,2.9,21.5,762.0,941.77,706.27
2017,10,11,11,30,862.0,113.0,2.8,22.0,780.0,961.0,716.2
2017,10,11,11,45,859.0,117.0,2.7,22.5,788.0,972.28,720.84
2017,10,11,12,0,856.0,121.0,2.6,23.0,796.0,979.87,723.17
2017,10,11,12,15,856.0,121.0,2.5,23.0,796.5,982.37,723.68
2017,10,11,12,30,856.0,121.0,2.4,23.0,797.0,981.23,721.96
2017,10,11,12,45,853.5,120.5,2.3,23.5,789.0,973.47,714.69
2017,10,11,13,0,851.0,120.0,2.2,24.0,781.0,962.13,705.31
2017,10,11,13,15,846.5,119.0,2.1,24.0,764.5,944.84,693.58
2017,10,11,13,30,842.0,118.0,2.0,24.0,748.0,931.98,684.93
2017,10,11,13,45,833.5,116.5,1.9,24.5,723.5,903.54,664.81
2017,10,11,14,0,825.0,115.0,1.8,25.0,699.0,872.14,643.01
2017,10,11,14,15,813.5,113.0,1.75,25.0,667.0,834.87,619.11
2017,10,11,14,30,802.0,111.0,1.7,25.0,635.0,795.25,593.56
2017,10,11,14,45,772.5,114.0,1.65,25.0,593.5,744.87,560.47
2017,10,11,15,0,743.0,117.0,1.6,25.0,552.0,696.48,528.43
2017,10,11,15,15,721.5,113.0,1.6,25.0,508.0,643.41,491.88
2017,10,11,15,30,700.0,109.0,1.6,25.0,464.0,590.06,453.81
2017,10,11,15,45,671.0,103.5,1.6,25.0,415.5,530.57,410.16
2017,10,11,16,0,642.0,98.0,1.6,25.0,367.0,472.24,366.02
2017,10,11,16,15,600.0,91.0,1.5,24.5,315.5,407.37,315.85
2017,10,11,16,30,558.0,84.0,1.4,24.0,264.0,345.85,266.62
2017,10,11,16,45,499.0,74.5,1.3,23.5,213.0,279.01,211.93
2017,10,11,17,0,440.0,65.0,1.2,23.0,162.0,218.37,160.94
2017,10,11,17,15,347.0,52.0,1.1,22.0,114.5,150.66,105.19
2017,10,11,17,30,254.0,39.0,1.0,21.0,67.0,96.52,60.82
2017,10,11,17,45,127.0,19.5,0.95,20.5,33.5,39.43,6.32
2017,10,11,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.5,16.0,1.0,17.5,25.0,26.33,0.0
2017,10,12,7,0,203.0,32.0,1.1,18.0,50.0,74.45,43.21
2017,10,12,7,15,303.5,46.5,1.1,18.5,95.5,126.51,87.07
2017,10,12,7,30,404.0,61.0,1.1,19.0,141.0,192.93,142.36
2017,10,12,7,45,473.0,70.5,1.1,19.5,192.0,253.88,194.31
2017,10,12,8,0,542.0,80.0,1.1,20.0,243.0,322.35,251.26
2017,10,12,8,15,587.0,87.0,1.1,21.0,294.5,383.87,300.8
2017,10,12,8,30,632.0,94.0,1.1,22.0,346.0,449.21,351.27
2017,10,12,8,45,667.0,98.0,1.15,23.0,396.0,508.84,395.78
2017,10,12,9,0,702.0,102.0,1.2,24.0,446.0,570.34,439.99
2017,10,12,9,15,725.0,106.0,1.3,24.5,491.0,625.1,479.05
2017,10,12,9,30,748.0,110.0,1.4,25.0,536.0,677.57,515.39
2017,10,12,9,45,766.5,112.5,1.55,25.5,575.5,726.6,547.72
2017,10,12,10,0,785.0,115.0,1.7,26.0,615.0,774.48,578.85
2017,10,12,10,15,797.0,117.0,1.75,26.5,648.0,814.85,603.67
2017,10,12,10,30,809.0,119.0,1.8,27.0,681.0,853.03,626.83
2017,10,12,10,45,819.0,120.0,1.9,27.5,707.0,885.87,646.79
2017,10,12,11,0,829.0,121.0,2.0,28.0,733.0,915.94,664.91
2017,10,12,11,15,834.5,122.0,2.1,28.5,750.5,938.8,678.36
2017,10,12,11,30,840.0,123.0,2.2,29.0,768.0,958.36,689.8
2017,10,12,11,45,855.5,116.0,2.3,29.5,780.5,966.86,694.26
2017,10,12,12,0,871.0,109.0,2.4,30.0,793.0,980.37,702.12
2017,10,12,12,15,871.0,109.0,2.45,30.0,793.5,982.85,703.95
2017,10,12,12,30,871.0,109.0,2.5,30.0,794.0,981.63,703.68
2017,10,12,12,45,867.5,109.5,2.6,30.0,785.5,973.86,699.85
2017,10,12,13,0,864.0,110.0,2.7,30.0,777.0,962.48,693.84
2017,10,12,13,15,859.0,109.0,2.8,30.0,760.5,944.48,683.63
2017,10,12,13,30,854.0,108.0,2.9,30.0,744.0,923.11,671.27
2017,10,12,13,45,844.0,108.0,3.0,30.5,719.0,895.03,653.16
2017,10,12,14,0,834.0,108.0,3.1,31.0,694.0,870.88,637.67
2017,10,12,14,15,823.0,106.0,3.15,30.5,662.0,833.78,615.64
2017,10,12,14,30,812.0,104.0,3.2,30.0,630.0,794.29,591.77
2017,10,12,14,45,788.0,105.0,3.25,30.0,590.0,745.79,560.16
2017,10,12,15,0,764.0,106.0,3.3,30.0,550.0,696.34,527.45
2017,10,12,15,15,743.0,102.0,3.3,30.0,505.5,642.97,490.64
2017,10,12,15,30,722.0,98.0,3.3,30.0,461.0,590.94,452.93
2017,10,12,15,45,687.0,95.0,3.3,30.0,412.0,529.69,407.4
2017,10,12,16,0,652.0,92.0,3.3,30.0,363.0,470.13,361.89
2017,10,12,16,15,610.5,85.5,3.1,29.5,312.0,405.65,311.75
2017,10,12,16,30,569.0,79.0,2.9,29.0,261.0,344.46,262.63
2017,10,12,16,45,506.5,70.5,2.7,28.5,209.5,276.89,207.45
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,215.9,156.44
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,149.34,102.09
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,93.44,56.79
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,37.55,0.58
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,27.33,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,78.17,44.06
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,132.63,90.25
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,199.56,146.11
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,263.48,200.42
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,336.13,260.82
2017,10,13,8,15,643.5,76.0,2.65,23.5,302.5,398.95,312.85
2017,10,13,8,30,687.0,82.0,2.8,24.0,355.0,465.32,366.0
2017,10,13,8,45,726.5,83.5,3.0,25.0,406.5,526.17,412.81
2017,10,13,9,0,766.0,85.0,3.2,26.0,458.0,590.47,460.58
2017,10,13,9,15,787.0,88.5,3.25,26.5,503.5,646.03,500.83
2017,10,13,9,30,808.0,92.0,3.3,27.0,549.0,701.15,538.45
2017,10,13,9,45,826.0,93.0,3.35,27.5,589.5,750.36,570.63
2017,10,13,10,0,844.0,94.0,3.4,28.0,630.0,792.69,597.54
2017,10,13,10,15,855.0,96.0,3.4,28.5,663.0,833.63,622.95
2017,10,13,10,30,866.0,98.0,3.4,29.0,696.0,872.15,646.4
2017,10,13,10,45,874.5,98.5,3.45,29.5,722.0,904.1,665.51
2017,10,13,11,0,883.0,99.0,3.5,30.0,748.0,933.04,682.58
2017,10,13,11,15,888.0,100.0,3.5,30.0,766.0,956.07,696.81
2017,10,13,11,30,893.0,101.0,3.5,30.0,784.0,975.63,708.87
2017,10,13,11,45,893.5,102.0,3.5,30.5,792.5,987.24,714.43
2017,10,13,12,0,894.0,103.0,3.5,31.0,801.0,995.11,717.73
2017,10,13,12,15,894.0,103.0,3.5,31.0,801.5,997.59,719.17
2017,10,13,12,30,894.0,103.0,3.5,31.0,802.0,996.28,718.36
2017,10,13,12,45,892.5,102.0,3.5,31.5,794.0,988.61,712.17
2017,10,13,13,0,891.0,101.0,3.5,32.0,786.0,977.19,703.78
2017,10,13,13,15,886.5,100.5,3.5,32.0,769.5,959.81,693.11
2017,10,13,13,30,882.0,100.0,3.5,32.0,753.0,938.92,680.29
2017,10,13,13,45,875.5,98.0,3.5,32.0,728.0,911.15,663.03
2017,10,13,14,0,869.0,96.0,3.5,32.0,703.0,880.24,643.72
2017,10,13,14,15,858.5,94.5,3.5,32.0,670.5,843.51,620.47
2017,10,13,14,30,848.0,93.0,3.5,32.0,638.0,804.26,595.38
2017,10,13,14,45,821.0,95.0,3.5,32.0,596.5,758.98,565.96
2017,10,13,15,0,794.0,97.0,3.5,32.0,555.0,707.28,531.73
2017,10,13,15,15,773.5,94.0,3.45,31.5,510.5,654.14,496.59
2017,10,13,15,30,753.0,91.0,3.4,31.0,466.0,600.45,458.67
2017,10,13,15,45,722.5,87.0,3.4,31.0,416.5,540.83,414.47
2017,10,13,16,0,692.0,83.0,3.4,31.0,367.0,480.96,368.84
2017,10,13,16,15,651.0,77.5,3.15,30.5,315.0,415.83,318.17
2017,10,13,16,30,610.0,72.0,2.9,30.0,263.0,353.86,268.36
2017,10,13,16,45,548.5,64.0,2.65,29.5,211.0,285.03,212.1
2017,10,13,17,0,487.0,56.0,2.4,29.0,159.0,222.63,159.81
2017,10,13,17,15,389.0,44.5,2.15,28.0,111.0,154.21,103.98
2017,10,13,17,30,291.0,33.0,1.9,27.0,63.0,97.76,58.0
2017,10,13,17,45,145.5,16.5,1.65,26.0,31.5,38.6,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,117.0,15.0,1.55,20.5,25.0,27.17,0.0
2017,10,14,7,0,234.0,30.0,1.7,21.0,50.0,78.27,43.08
2017,10,14,7,15,343.0,42.5,1.95,21.5,96.0,133.47,90.12
2017,10,14,7,30,452.0,55.0,2.2,22.0,142.0,201.6,146.76
2017,10,14,7,45,525.5,62.5,2.45,23.0,195.0,264.76,200.58
2017,10,14,8,0,599.0,70.0,2.7,24.0,248.0,335.87,259.8
2017,10,14,8,15,643.0,76.0,2.8,24.5,300.0,398.81,311.78
2017,10,14,8,30,687.0,82.0,2.9,25.0,352.0,465.35,364.85
2017,10,14,8,45,721.5,85.5,3.05,25.5,402.5,526.72,412.5
2017,10,14,9,0,756.0,89.0,3.2,26.0,453.0,588.36,458.94
2017,10,14,9,15,403.5,162.5,3.25,26.5,359.0,462.46,360.24
2017,10,14,9,30,51.0,236.0,3.3,27.0,265.0,276.34,211.81
2017,10,14,9,45,52.0,253.0,3.35,27.5,284.0,296.95,227.07
2017,10,14,10,0,53.0,270.0,3.4,28.0,303.0,317.6,241.65
2017,10,14,10,15,451.0,187.5,3.4,28.5,496.0,598.15,457.62
2017,10,14,10,30,849.0,105.0,3.4,29.0,689.0,871.04,647.57
2017,10,14,10,45,854.5,107.5,3.4,29.5,713.5,895.36,659.55
2017,10,14,11,0,860.0,110.0,3.4,30.0,738.0,923.22,675.69
2017,10,14,11,15,864.5,110.5,3.4,30.0,755.5,944.7,688.93
2017,10,14,11,30,869.0,111.0,3.4,30.0,773.0,962.79,700.06
2017,10,14,11,45,583.5,239.5,3.45,30.5,686.5,849.75,622.34
2017,10,14,12,0,298.0,368.0,3.5,31.0,600.0,698.86,511.23
2017,10,14,12,15,264.0,375.0,3.5,31.0,580.5,674.25,494.16
2017,10,14,12,30,230.0,382.0,3.5,31.0,561.0,634.43,466.02
2017,10,14,12,45,242.5,375.5,3.55,31.5,563.0,637.95,468.45
2017,10,14,13,0,255.0,369.0,3.6,32.0,565.0,653.87,479.02
2017,10,14,13,15,547.5,243.0,3.6,32.0,650.0,801.77,589.17
2017,10,14,13,30,840.0,117.0,3.6,32.0,735.0,925.11,673.2
2017,10,14,13,45,566.5,218.0,3.6,32.0,628.5,767.86,566.26
2017,10,14,14,0,293.0,319.0,3.6,32.0,522.0,609.46,450.81
2017,10,14,14,15,541.5,216.5,3.6,31.5,570.5,711.14,530.9
2017,10,14,14,30,790.0,114.0,3.6,31.0,619.0,784.71,585.9
2017,10,14,14,45,496.0,187.0,3.65,31.0,497.5,602.97,455.94
2017,10,14,15,0,202.0,260.0,3.7,31.0,376.0,424.01,321.24
2017,10,14,15,15,442.5,185.5,3.65,30.5,412.0,519.75,398.03
2017,10,14,15,30,683.0,111.0,3.6,30.0,448.0,577.74,444.27
2017,10,14,15,45,647.0,106.5,3.55,30.0,399.0,516.12,397.59
2017,10,14,16,0,611.0,102.0,3.5,30.0,350.0,456.4,351.72
2017,10,14,16,15,566.0,94.5,3.3,29.5,299.0,391.39,301.09
2017,10,14,16,30,521.0,87.0,3.1,29.0,248.0,330.12,251.9
2017,10,14,16,45,451.5,77.0,2.9,29.0,197.0,258.94,193.69
2017,10,14,17,0,382.0,67.0,2.7,29.0,146.0,198.49,143.29
2017,10,14,17,15,285.0,52.0,2.45,28.0,100.5,133.86,91.16
2017,10,14,17,30,188.0,37.0,2.2,27.0,55.0,81.35,48.88
2017,10,14,17,45,94.0,18.5,2.0,26.5,27.5,32.99,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,6.15,20.5,20.0,20.72,0.0
2017,10,15,7,0,99.0,32.0,6.7,20.0,40.0,54.31,30.1
2017,10,15,7,15,190.0,51.5,6.75,19.5,82.0,102.65,71.38
2017,10,15,7,30,281.0,71.0,6.8,19.0,124.0,166.24,124.84
2017,10,15,7,45,389.5,77.5,6.85,19.0,177.0,229.76,179.16
2017,10,15,8,0,498.0,84.0,6.9,19.0,230.0,308.55,246.58
2017,10,15,8,15,546.0,92.0,6.8,19.0,281.0,370.0,299.75
2017,10,15,8,30,594.0,100.0,6.7,19.0,332.0,435.66,355.15
2017,10,15,8,45,311.0,142.0,6.65,19.0,264.5,336.14,274.37
2017,10,15,9,0,28.0,184.0,6.6,19.0,197.0,202.79,161.88
2017,10,15,9,15,40.0,209.5,6.55,19.5,230.5,238.94,190.7
2017,10,15,9,30,52.0,235.0,6.5,20.0,264.0,276.28,219.9
2017,10,15,9,45,59.5,256.5,6.5,20.5,292.0,306.84,243.28
2017,10,15,10,0,67.0,278.0,6.5,21.0,320.0,337.97,266.85
2017,10,15,10,15,54.5,283.0,6.45,21.0,318.5,334.62,263.26
2017,10,15,10,30,42.0,288.0,6.4,21.0,317.0,330.4,259.06
2017,10,15,10,45,65.0,315.0,6.4,21.5,361.5,381.43,298.4
2017,10,15,11,0,88.0,342.0,6.4,22.0,406.0,433.64,337.99
2017,10,15,11,15,130.5,358.0,6.35,22.5,455.5,506.09,392.93
2017,10,15,11,30,173.0,374.0,6.3,23.0,505.0,566.62,438.1
2017,10,15,11,45,209.5,375.0,6.25,23.5,535.5,605.02,466.37
2017,10,15,12,0,246.0,376.0,6.2,24.0,566.0,643.18,494.22
2017,10,15,12,15,558.5,242.5,6.15,24.0,674.5,829.93,639.43
2017,10,15,12,30,871.0,109.0,6.1,24.0,783.0,978.04,745.1
2017,10,15,12,45,868.5,109.0,6.1,24.0,775.0,970.54,739.31
2017,10,15,13,0,866.0,109.0,6.1,24.0,767.0,959.43,731.96
2017,10,15,13,15,862.0,108.0,6.05,24.0,751.0,942.25,720.21
2017,10,15,13,30,858.0,107.0,6.0,24.0,735.0,921.65,706.2
2017,10,15,13,45,850.5,105.5,5.95,24.0,710.5,894.03,687.32
2017,10,15,14,0,843.0,104.0,5.9,24.0,686.0,863.42,666.38
2017,10,15,14,15,833.0,102.5,5.85,24.0,654.5,834.15,646.41
2017,10,15,14,30,823.0,101.0,5.8,24.0,623.0,795.71,619.76
2017,10,15,14,45,804.5,100.0,5.8,24.0,584.0,748.97,587.11
2017,10,15,15,0,786.0,99.0,5.8,24.0,545.0,700.86,553.14
2017,10,15,15,15,766.0,95.5,5.7,23.5,501.0,647.9,515.32
2017,10,15,15,30,746.0,92.0,5.6,23.0,457.0,594.39,474.97
2017,10,15,15,45,724.0,86.0,5.6,23.0,409.5,538.18,430.81
2017,10,15,16,0,702.0,80.0,5.6,23.0,362.0,480.74,384.48
2017,10,15,16,15,661.5,74.5,5.35,22.5,310.0,415.52,330.98
2017,10,15,16,30,621.0,69.0,5.1,22.0,258.0,353.39,278.43
2017,10,15,16,45,566.0,60.5,4.95,22.0,206.5,286.09,220.16
2017,10,15,17,0,511.0,52.0,4.8,22.0,155.0,224.46,165.61
2017,10,15,17,15,408.0,41.0,4.45,21.0,107.0,154.27,106.19
2017,10,15,17,30,305.0,30.0,4.1,20.0,59.0,96.7,57.06
2017,10,15,17,45,152.5,15.0,3.75,19.5,29.5,37.06,0.0
2017,10,15,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,194.0,12.5,3.75,10.0,27.5,33.45,0.0
2017,10,16,7,0,388.0,25.0,3.9,10.0,55.0,99.03,52.78
2017,10,16,7,15,506.0,34.0,3.95,10.5,107.5,162.36,112.07
2017,10,16,7,30,624.0,43.0,4.0,11.0,160.0,239.41,180.23
2017,10,16,7,45,690.0,48.5,4.1,12.0,217.0,307.86,242.64
2017,10,16,8,0,756.0,54.0,4.2,13.0,274.0,383.04,309.17
2017,10,16,8,15,796.5,58.0,4.35,13.5,330.5,450.72,368.54
2017,10,16,8,30,837.0,62.0,4.5,14.0,387.0,521.24,428.18
2017,10,16,8,45,864.5,65.0,4.7,15.0,440.0,582.43,477.88
2017,10,16,9,0,892.0,68.0,4.9,16.0,493.0,646.82,528.27
2017,10,16,9,15,911.5,70.5,4.8,16.5,541.5,705.41,571.78
2017,10,16,9,30,931.0,73.0,4.7,17.0,590.0,763.08,611.61
2017,10,16,9,45,944.5,75.0,4.6,17.5,632.5,814.29,645.74
2017,10,16,10,0,958.0,77.0,4.5,18.0,675.0,863.41,677.64
2017,10,16,10,15,968.0,78.5,4.45,18.5,710.0,906.64,705.07
2017,10,16,10,30,978.0,80.0,4.4,19.0,745.0,946.98,730.09
2017,10,16,10,45,984.0,81.5,4.35,19.5,772.5,980.6,750.3
2017,10,16,11,0,990.0,83.0,4.3,20.0,800.0,1010.69,768.04
2017,10,16,11,15,994.5,83.5,4.2,20.5,818.5,1034.51,781.12
2017,10,16,11,30,999.0,84.0,4.1,21.0,837.0,1054.43,791.56
2017,10,16,11,45,1000.5,84.5,4.1,21.5,846.5,1067.42,798.11
2017,10,16,12,0,1002.0,85.0,4.1,22.0,856.0,1076.25,802.06
2017,10,16,12,15,1002.0,85.0,4.05,22.0,856.0,1078.84,803.24
2017,10,16,12,30,1002.0,85.0,4.0,22.0,856.0,1077.18,801.83
2017,10,16,12,45,999.5,85.0,4.0,22.5,847.0,1068.88,795.03
2017,10,16,13,0,997.0,85.0,4.0,23.0,838.0,1056.42,785.71
2017,10,16,13,15,992.5,84.0,3.95,23.0,820.0,1036.85,773.02
2017,10,16,13,30,988.0,83.0,3.9,23.0,802.0,1013.36,757.87
2017,10,16,13,45,981.0,82.0,3.85,23.5,775.5,983.82,737.31
2017,10,16,14,0,974.0,81.0,3.8,24.0,749.0,950.77,714.52
2017,10,16,14,15,964.5,79.5,3.75,24.0,714.5,911.71,689.03
2017,10,16,14,30,955.0,78.0,3.7,24.0,680.0,869.7,661.4
2017,10,16,14,45,941.5,76.0,3.7,24.0,638.5,821.3,629.36
2017,10,16,15,0,928.0,74.0,3.7,24.0,597.0,770.77,595.43
2017,10,16,15,15,909.5,71.5,3.65,23.5,549.5,714.37,557.67
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,656.9,517.04
2017,10,16,15,45,865.5,66.0,3.55,23.0,449.0,593.97,468.91
2017,10,16,16,0,840.0,63.0,3.5,23.0,396.0,534.08,421.48
2017,10,16,16,15,801.0,59.0,3.05,22.0,340.0,464.04,365.4
2017,10,16,16,30,762.0,55.0,2.6,21.0,284.0,396.6,309.32
2017,10,16,16,45,701.5,49.0,2.2,20.5,227.5,322.01,245.51
2017,10,16,17,0,641.0,43.0,1.8,20.0,171.0,253.44,185.18
2017,10,16,17,15,531.5,34.5,1.7,19.0,118.0,176.56,119.91
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,112.8,64.15
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,38.61,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.0,12.5,1.15,9.5,25.5,31.18,0.0
2017,10,17,7,0,346.0,25.0,1.2,10.0,51.0,92.95,48.52
2017,10,17,7,15,465.0,34.5,1.3,10.5,101.5,154.57,106.5
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,228.62,171.08
2017,10,17,7,45,651.0,50.5,1.5,12.0,208.0,296.08,231.4
2017,10,17,8,0,718.0,57.0,1.6,13.0,264.0,370.44,295.8
2017,10,17,8,15,760.0,61.5,1.65,14.0,319.5,437.22,352.03
2017,10,17,8,30,802.0,66.0,1.7,15.0,375.0,507.06,408.26
2017,10,17,8,45,831.0,69.5,1.75,16.0,427.5,570.84,457.53
2017,10,17,9,0,860.0,73.0,1.8,17.0,480.0,635.46,505.39
2017,10,17,9,15,880.0,75.5,1.7,17.5,527.5,689.23,543.29
2017,10,17,9,30,900.0,78.0,1.6,18.0,575.0,745.77,579.82
2017,10,17,9,45,915.0,80.0,1.55,18.5,617.0,796.76,611.83
2017,10,17,10,0,930.0,82.0,1.5,19.0,659.0,845.87,641.82
2017,10,17,10,15,940.0,83.5,1.4,19.5,693.5,888.04,665.82
2017,10,17,10,30,950.0,85.0,1.3,20.0,728.0,927.42,687.41
2017,10,17,10,45,957.5,86.0,1.25,20.5,755.0,960.97,705.54
2017,10,17,11,0,965.0,87.0,1.2,21.0,782.0,991.16,721.31
2017,10,17,11,15,970.0,87.5,1.15,21.5,800.0,1014.89,732.85
2017,10,17,11,30,975.0,88.0,1.1,22.0,818.0,1034.84,742.02
2017,10,17,11,45,978.0,88.0,1.05,22.5,828.0,1048.38,747.26
2017,10,17,12,0,981.0,88.0,1.0,23.0,838.0,1057.88,750.15
2017,10,17,12,15,981.5,88.0,0.95,23.0,838.5,1060.83,750.65
2017,10,17,12,30,982.0,88.0,0.9,23.0,839.0,1059.65,748.85
2017,10,17,12,45,980.5,87.0,0.9,23.5,830.5,1051.24,742.55
2017,10,17,13,0,979.0,86.0,0.9,24.0,822.0,1038.74,734.02
2017,10,17,13,15,975.0,85.5,0.95,24.0,804.5,1020.44,724.58
2017,10,17,13,30,971.0,85.0,1.0,24.0,787.0,998.27,712.85
2017,10,17,13,45,965.5,83.5,1.05,24.5,761.5,969.88,695.86
2017,10,17,14,0,960.0,82.0,1.1,25.0,736.0,937.96,676.66
2017,10,17,14,15,950.5,80.5,1.15,25.0,702.0,899.33,654.33
2017,10,17,14,30,941.0,79.0,1.2,25.0,668.0,857.79,629.86
2017,10,17,14,45,928.5,76.5,1.25,25.0,627.0,810.14,600.92
2017,10,17,15,0,916.0,74.0,1.3,25.0,586.0,760.32,570.0
2017,10,17,15,15,897.5,71.5,1.35,24.5,539.0,704.49,535.28
2017,10,17,15,30,879.0,69.0,1.4,24.0,492.0,647.63,497.42
2017,10,17,15,45,854.0,66.0,1.45,24.0,440.0,585.65,452.39
2017,10,17,16,0,829.0,63.0,1.5,24.0,388.0,526.71,407.73
2017,10,17,16,15,790.0,59.0,1.35,23.0,333.0,457.37,354.04
2017,10,17,16,30,751.0,55.0,1.2,22.0,278.0,390.64,300.13
2017,10,17,16,45,690.5,49.0,1.1,21.5,221.5,316.82,238.5
2017,10,17,17,0,630.0,43.0,1.0,21.0,165.0,249.03,179.96
2017,10,17,17,15,520.0,34.5,1.05,20.0,113.0,172.9,116.19
2017,10,17,17,30,410.0,26.0,1.1,19.0,61.0,109.89,60.76
2017,10,17,17,45,205.0,13.0,1.15,18.0,30.5,37.59,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.5,12.0,1.25,10.5,25.5,31.47,0.0
2017,10,18,7,0,359.0,24.0,1.3,11.0,51.0,93.99,46.97
2017,10,18,7,15,478.5,34.0,1.55,11.5,102.0,157.38,107.77
2017,10,18,7,30,598.0,44.0,1.8,12.0,153.0,232.8,173.62
2017,10,18,7,45,663.0,50.5,2.05,13.0,209.0,300.35,234.37
2017,10,18,8,0,728.0,57.0,2.3,14.0,265.0,374.53,299.11
2017,10,18,8,15,770.0,62.0,2.4,15.0,320.5,442.35,356.63
2017,10,18,8,30,812.0,67.0,2.5,16.0,376.0,513.23,414.19
2017,10,18,8,45,840.5,70.0,2.65,17.0,429.0,576.62,463.95
2017,10,18,9,0,869.0,73.0,2.8,18.0,482.0,640.74,512.39
2017,10,18,9,15,889.0,76.0,2.9,19.0,530.0,695.39,551.74
2017,10,18,9,30,909.0,79.0,3.0,20.0,578.0,752.8,589.91
2017,10,18,9,45,923.5,80.5,3.1,21.0,619.5,803.12,622.15
2017,10,18,10,0,938.0,82.0,3.2,22.0,661.0,851.49,652.45
2017,10,18,10,15,948.0,84.0,3.2,22.5,696.0,894.41,679.16
2017,10,18,10,30,958.0,86.0,3.2,23.0,731.0,934.53,703.64
2017,10,18,10,45,965.5,87.0,3.2,23.5,757.5,968.21,723.54
2017,10,18,11,0,973.0,88.0,3.2,24.0,784.0,998.5,741.09
2017,10,18,11,15,977.0,88.5,3.2,24.5,802.0,1021.38,753.69
2017,10,18,11,30,981.0,89.0,3.2,25.0,820.0,1040.4,763.85
2017,10,18,11,45,980.5,90.5,3.2,25.5,829.0,1052.28,769.47
2017,10,18,12,0,980.0,92.0,3.2,26.0,838.0,1060.05,772.6
2017,10,18,12,15,980.0,92.0,3.2,26.0,838.0,1062.47,773.99
2017,10,18,12,30,980.0,92.0,3.2,26.0,838.0,1060.74,772.93
2017,10,18,12,45,977.5,92.0,3.2,26.5,829.0,1052.48,766.33
2017,10,18,13,0,975.0,92.0,3.2,27.0,820.0,1040.16,757.34
2017,10,18,13,15,970.0,91.0,3.2,27.0,802.0,1020.38,745.19
2017,10,18,13,30,965.0,90.0,3.2,27.0,784.0,996.79,730.7
2017,10,18,13,45,957.5,89.0,3.2,27.5,758.0,967.29,710.97
2017,10,18,14,0,950.0,88.0,3.2,28.0,732.0,934.41,689.11
2017,10,18,14,15,940.0,86.5,3.2,27.5,697.5,895.65,665.98
2017,10,18,14,30,930.0,85.0,3.2,27.0,663.0,854.08,640.69
2017,10,18,14,45,902.5,87.5,3.25,27.0,619.0,800.97,606.13
2017,10,18,15,0,875.0,90.0,3.3,27.0,575.0,751.66,573.75
2017,10,18,15,15,854.0,87.0,3.25,26.5,528.0,694.85,536.02
2017,10,18,15,30,833.0,84.0,3.2,26.0,481.0,637.34,494.83
2017,10,18,15,45,801.5,80.5,3.15,26.0,428.5,572.7,446.1
2017,10,18,16,0,770.0,77.0,3.1,26.0,376.0,509.12,396.68
2017,10,18,16,15,726.5,71.5,2.7,25.0,320.5,439.05,341.45
2017,10,18,16,30,683.0,66.0,2.3,24.0,265.0,373.62,287.84
2017,10,18,16,45,612.5,58.5,1.95,23.0,209.5,298.47,225.34
2017,10,18,17,0,542.0,51.0,1.6,22.0,154.0,230.7,167.43
2017,10,18,17,15,426.5,39.5,1.6,21.0,104.0,155.63,105.11
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,94.45,51.44
2017,10,18,17,45,155.5,14.0,1.6,19.0,27.0,32.26,0.0
2017,10,18,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,25.0,13.0,0.9,14.5,15.0,15.19,0.0
2017,10,19,7,0,50.0,26.0,0.9,15.0,30.0,36.55,16.87
2017,10,19,7,15,100.5,47.0,1.0,15.5,63.0,77.66,54.61
2017,10,19,7,30,151.0,68.0,1.1,16.0,96.0,121.23,91.56
2017,10,19,7,45,191.5,86.5,1.2,16.5,133.5,164.48,128.67
2017,10,19,8,0,232.0,105.0,1.3,17.0,171.0,212.44,169.27
2017,10,19,8,15,380.0,105.5,1.45,18.0,238.5,302.9,242.69
2017,10,19,8,30,528.0,106.0,1.6,19.0,306.0,406.85,325.14
2017,10,19,8,45,466.5,137.5,1.8,20.0,332.5,430.5,342.8
2017,10,19,9,0,405.0,169.0,2.0,21.0,359.0,450.08,356.43
2017,10,19,9,15,337.5,202.5,2.15,21.5,371.5,451.71,356.13
2017,10,19,9,30,270.0,236.0,2.3,22.0,384.0,455.18,356.54
2017,10,19,9,45,265.0,259.0,2.5,22.5,413.0,488.24,380.17
2017,10,19,10,0,260.0,282.0,2.7,23.0,442.0,520.12,402.38
2017,10,19,10,15,313.5,284.5,2.75,23.5,487.5,576.99,443.8
2017,10,19,10,30,367.0,287.0,2.8,24.0,533.0,636.2,486.02
2017,10,19,10,45,394.0,291.0,2.85,25.0,564.0,675.11,511.55
2017,10,19,11,0,421.0,295.0,2.9,26.0,595.0,725.56,544.54
2017,10,19,11,15,488.0,276.0,2.95,26.0,632.0,777.01,581.4
2017,10,19,11,30,555.0,257.0,3.0,26.0,669.0,828.12,617.67
2017,10,19,11,45,607.5,241.0,3.1,26.5,697.0,871.15,646.76
2017,10,19,12,0,660.0,225.0,3.2,27.0,725.0,909.85,672.71
2017,10,19,12,15,515.5,281.0,3.3,27.0,671.5,827.83,613.9
2017,10,19,12,30,371.0,337.0,3.4,27.0,618.0,735.28,547.44
2017,10,19,12,45,635.5,221.0,3.5,27.5,696.0,878.22,653.01
2017,10,19,13,0,900.0,105.0,3.6,28.0,774.0,981.87,720.94
2017,10,19,13,15,784.0,153.5,3.65,28.0,727.0,921.82,681.07
2017,10,19,13,30,668.0,202.0,3.7,28.0,680.0,858.53,639.71
2017,10,19,13,45,631.0,205.5,3.75,28.0,644.5,812.91,609.42
2017,10,19,14,0,594.0,209.0,3.8,28.0,609.0,762.19,574.77
2017,10,19,14,15,571.0,204.0,3.8,28.0,573.0,718.51,544.76
2017,10,19,14,30,548.0,199.0,3.8,28.0,537.0,674.14,513.81
2017,10,19,14,45,531.5,190.0,3.85,28.0,501.0,630.07,482.97
2017,10,19,15,0,515.0,181.0,3.9,28.0,465.0,585.49,451.21
2017,10,19,15,15,641.0,134.0,3.85,27.5,457.5,601.64,466.41
2017,10,19,15,30,767.0,87.0,3.8,27.0,450.0,597.18,465.48
2017,10,19,15,45,731.0,84.0,3.8,26.5,399.0,535.31,418.91
2017,10,19,16,0,695.0,81.0,3.8,26.0,348.0,473.62,371.25
2017,10,19,16,15,649.0,75.0,3.5,25.5,295.5,405.93,317.0
2017,10,19,16,30,603.0,69.0,3.2,25.0,243.0,341.96,264.07
2017,10,19,16,45,526.5,61.5,2.9,24.5,190.5,269.37,203.38
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,204.93,148.46
2017,10,19,17,15,334.5,41.5,2.4,23.0,92.0,134.61,90.66
2017,10,19,17,30,219.0,29.0,2.2,22.0,46.0,77.19,40.49
2017,10,19,17,45,109.5,14.5,2.0,21.5,23.0,27.0,0.0
2017,10,19,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
