Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,17,15,379.5,27.5,1.4,16.0,72.0,127.63,80.75
2017,10,29,17,30,236.0,16.0,1.5,15.0,27.0,61.25,0.0
2017,10,29,17,45,118.0,8.0,1.6,14.0,13.5,7.63,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,60.28,0.0
2017,10,30,7,15,376.5,27.0,2.9,8.0,70.5,126.61,82.7
2017,10,30,7,30,523.0,38.0,3.1,9.0,115.0,204.57,152.34
2017,10,30,7,45,599.0,45.5,3.3,10.0,168.0,269.67,212.04
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,344.53,278.9
2017,10,30,8,15,723.0,58.0,3.45,12.0,274.0,411.07,337.12
2017,10,30,8,30,771.0,63.0,3.4,13.0,327.0,481.31,395.97
2017,10,30,8,45,801.0,67.0,3.4,14.0,377.5,543.42,446.12
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,606.49,494.98
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,663.3,538.21
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,714.82,574.75
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,763.42,607.04
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,810.17,637.92
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,851.74,664.76
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,890.72,689.38
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,922.04,708.33
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,950.06,724.86
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,971.96,736.63
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,990.23,746.06
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,1001.22,750.87
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,1008.3,753.21
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,1009.74,753.05
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,1007.26,750.45
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,997.22,741.52
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,983.41,730.31
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,963.73,716.8
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,940.51,701.08
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,910.08,679.65
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,876.67,656.35
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,837.12,631.41
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,800.83,608.54
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,751.25,575.25
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,700.34,540.67
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,644.06,501.36
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,587.5,459.84
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,522.78,410.21
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,461.52,361.61
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,391.56,305.61
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,325.91,251.03
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,250.75,187.87
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,184.72,131.27
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,110.6,68.67
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,47.4,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.77,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,15.76,6.9
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,26.92,17.31
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,40.43,29.31
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,54.33,41.52
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,69.29,54.53
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,84.28,67.38
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,98.81,79.51
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,113.39,91.49
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,59.07,44.99
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,7.42,0.71
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,70.3,54.08
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,135.89,108.48
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,134.67,107.15
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,133.53,105.99
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,108.93,85.34
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,84.86,65.22
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,85.34,65.42
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,85.82,65.63
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,91.53,70.14
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,97.3,74.68
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,63.39,46.87
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,29.79,19.14
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,110.25,85.32
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,194.72,153.08
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,321.22,254.69
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,452.2,356.18
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,338.3,266.89
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,230.4,181.21
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,128.84,100.6
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,33.47,22.33
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,63.76,47.68
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,94.72,73.45
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,60.94,45.65
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,27.85,18.01
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,24.12,14.92
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,20.4,11.79
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,16.68,8.65
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,12.97,5.46
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,9.72,2.63
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.7,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.95,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,85.52,55.08
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,161.89,120.16
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,227.41,177.88
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,303.42,244.15
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,250.22,205.01
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,166.08,135.42
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,161.48,131.0
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,148.42,119.05
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,268.35,217.8
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,382.67,308.3
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,330.09,263.5
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,259.9,205.05
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,300.69,236.88
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,342.57,268.77
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,389.36,303.81
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,450.41,348.75
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,525.68,405.79
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,616.55,472.71
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,800.93,610.87
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,966.49,722.27
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,968.28,720.66
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,966.37,718.04
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,958.24,711.77
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,946.47,703.26
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,927.49,689.48
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,905.15,673.64
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,876.28,653.79
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,851.03,636.51
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,811.98,610.75
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,770.67,583.33
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,720.5,549.42
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,669.45,514.48
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,614.21,474.9
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,560.99,435.48
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,497.56,387.42
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,436.16,339.39
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,368.07,285.4
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,304.52,233.0
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,231.31,172.04
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,167.55,117.99
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,97.18,57.99
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,31.07,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,26.09,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,89.87,54.81
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,156.99,113.1
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,220.32,167.89
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,292.75,230.02
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,356.48,284.46
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,425.05,341.29
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,485.34,389.4
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,547.56,437.41
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,603.11,479.37
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,658.93,520.35
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,708.6,554.42
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,754.28,584.22
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,794.99,611.38
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,833.59,636.74
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,866.48,657.19
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,896.75,675.7
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,919.17,688.23
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,938.32,698.67
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,950.64,704.79
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,959.45,708.7
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,960.27,708.57
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,957.45,706.22
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,948.21,698.64
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,935.45,688.94
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,915.27,675.82
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,891.85,660.67
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,862.44,641.53
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,830.3,620.54
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,791.09,594.85
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,749.83,567.54
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,701.92,535.24
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,655.73,503.33
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,599.86,463.31
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,544.23,422.38
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,481.28,373.99
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,420.67,326.04
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,352.91,272.21
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,289.94,220.46
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,217.55,160.64
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,154.19,107.64
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,87.23,50.45
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,24.38,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,11.04,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,61.23,36.47
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,112.88,81.51
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,170.65,129.07
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,244.61,189.49
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,304.55,238.71
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,370.26,291.32
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,432.71,340.27
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,503.53,394.17
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,459.12,358.12
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,382.0,296.88
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,413.7,319.43
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,445.15,340.73
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,473.0,360.14
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,500.4,379.0
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,687.98,516.6
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,868.18,637.34
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,729.94,538.14
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,559.56,413.26
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,744.21,546.82
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,910.79,656.39
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,912.35,655.52
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,910.68,654.52
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,765.24,557.08
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,614.76,450.72
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,617.52,454.91
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,618.26,456.56
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,715.72,529.16
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,794.53,585.18
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,755.39,559.23
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,714.6,533.0
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,670.02,503.52
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,624.2,472.24
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,569.7,434.37
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,515.76,395.76
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,453.62,349.24
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,393.95,303.13
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,324.31,248.61
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,263.22,199.13
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,195.38,143.52
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,137.04,95.28
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,75.85,42.78
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,17.25,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,13.16,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,65.34,37.39
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,121.89,87.12
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,184.12,139.4
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,251.71,196.21
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,167.62,132.33
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.26
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,54.86,39.85
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,52.06,37.36
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,58.6,42.5
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,65.15,47.6
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,189.5,147.81
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,320.32,249.22
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,339.54,263.1
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,358.84,277.3
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,375.58,288.98
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,392.27,300.55
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,493.08,376.58
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,582.86,442.44
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,532.81,402.97
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,481.0,362.64
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,601.95,454.18
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,707.63,532.0
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,573.68,432.69
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,413.56,312.59
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,660.31,502.51
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,859.03,644.69
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,831.04,623.66
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,800.38,602.44
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,761.89,576.71
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,721.59,549.58
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,676.17,518.71
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,629.56,485.39
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,496.24,385.92
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,374.52,292.55
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,398.87,312.16
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,403.81,314.65
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,336.94,260.92
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,275.05,209.81
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,207.45,153.13
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,147.23,102.04
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,75.1,40.81
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.95,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,4.16,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,7.4,0.34
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,12.5,4.68
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,17.61,9.01
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,22.25,12.93
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,26.91,16.81
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,19.94,10.95
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,12.98,5.11
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,14.38,6.22
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,15.78,7.31
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,25.08,14.85
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,34.4,22.32
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,36.73,24.09
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,39.07,25.86
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,61.94,44.01
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,84.85,61.98
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,135.23,101.53
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,187.06,141.65
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,283.9,216.01
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,374.05,283.33
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,392.43,296.92
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,410.69,310.64
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,491.66,371.42
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,556.77,419.47
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,663.08,500.36
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,762.66,574.19
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,690.42,520.24
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,608.72,460.22
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,524.11,398.23
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,433.09,330.46
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,405.79,311.16
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,378.0,290.99
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,469.94,364.37
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,525.57,408.07
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,466.58,361.98
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,409.12,316.35
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,341.82,262.82
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,279.4,211.52
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,210.52,154.41
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,150.31,103.67
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,81.67,42.5
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,21.38,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,15.0,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,72.55,38.4
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,136.25,96.64
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,197.47,148.97
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,271.88,212.15
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,211.98,168.27
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,117.32,91.31
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,149.26,117.06
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,190.24,149.44
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,225.42,176.91
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,261.91,204.99
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,345.08,269.7
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,423.17,328.99
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,479.27,370.45
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,550.19,421.73
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,715.21,545.3
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,879.91,657.28
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,902.11,670.01
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,921.07,681.68
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,926.01,682.73
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,935.36,686.96
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,937.1,687.6
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,935.28,686.12
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,926.09,678.94
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,921.23,674.85
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,902.16,662.81
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,879.84,648.8
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,850.1,629.86
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,817.66,609.08
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,779.97,585.51
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,740.15,560.23
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,690.36,526.73
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,639.9,491.92
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,588.5,454.82
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,534.81,415.06
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,473.48,368.43
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,414.05,321.75
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,346.69,267.95
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,284.18,216.22
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,213.36,156.88
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,151.8,104.51
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,73.9,36.63
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,10.48,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.77,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,27.36,11.54
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,52.37,36.05
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,84.37,63.05
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,118.54,91.73
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,158.01,124.55
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,194.26,154.24
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,240.52,191.51
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,289.8,230.51
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,244.58,193.4
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,192.43,150.2
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,195.81,152.16
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,198.95,153.78
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,211.42,162.76
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,224.02,171.71
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,233.68,178.31
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,243.42,184.9
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,232.94,176.52
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,222.45,168.25
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,224.49,169.28
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,226.54,170.3
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,192.13,144.28
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,158.21,118.41
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,158.74,119.02
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,159.29,119.57
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,158.41,119.03
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,157.58,118.55
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,243.77,186.03
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,323.16,246.96
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,324.04,248.91
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,323.88,250.35
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,334.37,259.68
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,331.6,258.82
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,277.12,217.09
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,217.5,170.64
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,186.18,145.88
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,156.22,121.8
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,194.61,152.83
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,218.56,169.49
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,154.96,116.24
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,100.11,70.43
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,46.4,21.12
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.62,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,9.26,2.11
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,15.29,7.52
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,21.32,12.93
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,27.37,18.28
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,33.42,23.58
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,25.05,16.25
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,16.7,8.92
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,75.48,59.72
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,138.43,113.16
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,126.65,102.65
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,115.32,92.67
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,128.07,103.2
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,140.89,113.72
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,115.91,92.63
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,91.52,72.03
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,122.69,98.1
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,154.41,124.39
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,84.4,65.82
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,17.68,9.4
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,123.78,99.19
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,236.81,192.63
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,161.36,129.96
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,88.63,69.14
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,145.59,116.9
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,204.51,165.67
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,174.99,141.33
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,145.93,117.36
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,156.56,126.51
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,167.39,135.81
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,154.38,125.23
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,141.56,114.79
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,74.5,58.35
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,12.05,4.79
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,10.66,3.61
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,9.26,2.41
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,7.41,0.8
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,5.55,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.7,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.85,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.92,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
