Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,61.88,26.77
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,138.28,101.65
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,201.84,158.99
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,275.93,225.12
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,339.71,282.11
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,408.66,341.8
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,469.35,393.07
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,532.23,444.46
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,395.48,330.59
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,194.84,159.35
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,171.38,139.33
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,147.67,118.74
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,175.37,141.54
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,203.57,164.48
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,227.41,183.37
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,251.61,202.36
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,223.41,178.8
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,195.41,155.55
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,198.39,157.62
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,201.38,159.67
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,236.23,187.75
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,271.52,215.87
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,279.97,222.24
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,302.12,239.39
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,239.99,190.18
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,192.54,152.24
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,163.0,128.65
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,133.93,105.19
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,189.59,151.35
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,256.78,205.93
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,471.98,383.23
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,632.5,508.99
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,330.43,271.86
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,45.53,32.99
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,39.47,28.11
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,33.42,22.98
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,166.84,135.5
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,262.09,208.47
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,191.68,147.08
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,131.32,94.31
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,59.6,24.74
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,56.23,21.06
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,124.06,90.77
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,185.88,145.66
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,258.74,209.62
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,320.63,264.09
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,390.98,323.9
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,293.37,244.05
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,156.75,127.57
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,170.6,138.85
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,184.43,149.58
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,241.15,195.69
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,291.45,235.63
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,308.99,248.74
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,326.39,261.76
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,355.75,284.06
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,385.68,306.44
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,334.86,265.66
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,270.3,214.1
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,360.86,285.64
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,439.57,345.6
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,476.12,372.19
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,498.13,388.09
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,409.75,320.07
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,336.24,262.63
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,246.45,193.23
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,173.6,135.51
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,155.19,121.13
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,136.98,106.68
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,165.85,130.37
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,195.18,154.17
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,158.25,124.65
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,122.2,95.62
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,110.01,85.99
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,97.89,76.25
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,276.98,225.57
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,400.93,321.21
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,332.63,264.18
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,269.56,210.86
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,197.22,149.1
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,136.6,96.29
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,60.79,22.25
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,61.31,18.28
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,138.05,98.0
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,200.18,153.67
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,272.66,217.53
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,335.45,273.05
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,403.38,331.26
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,295.21,243.53
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,127.75,101.65
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,251.87,205.55
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,371.82,302.77
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,401.6,324.87
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,430.82,346.46
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,455.79,364.54
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,480.24,382.0
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,472.8,374.07
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,463.13,364.56
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,475.38,372.72
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,487.07,380.33
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,323.44,253.44
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,167.38,128.75
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,199.95,154.85
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,232.98,180.91
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,194.45,150.48
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,156.57,120.44
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,110.48,83.84
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,66.14,48.24
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,316.68,252.97
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,545.12,430.17
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,439.04,347.12
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,350.71,277.24
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,192.08,151.94
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,53.94,38.84
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,48.34,34.4
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,42.74,29.87
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,237.11,192.32
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,389.75,311.86
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,322.63,255.53
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,260.83,202.82
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,188.3,140.97
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,128.54,89.26
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,57.22,17.7
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,53.73,10.81
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,121.89,85.21
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,181.21,137.24
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,253.66,199.57
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,315.39,252.65
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,382.64,308.49
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,278.3,225.81
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,117.78,92.37
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,92.93,71.86
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,69.81,52.52
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,115.01,89.27
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,161.87,126.41
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,148.82,115.34
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,136.08,104.76
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,284.14,222.48
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,445.45,343.46
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,374.87,288.69
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,315.73,242.88
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,295.13,226.8
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,261.61,200.72
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,266.7,204.87
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,271.8,208.91
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,352.7,271.7
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,420.08,323.07
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,315.51,243.47
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,203.89,156.78
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,213.16,164.38
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,222.39,171.62
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,232.1,179.83
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,252.16,196.03
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,191.82,148.81
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,144.09,110.99
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,332.57,266.04
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,483.62,383.83
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,419.29,332.35
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,362.06,286.16
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,296.24,232.14
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,236.32,181.75
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,169.94,126.11
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,113.17,77.89
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,51.23,12.79
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,32.29,1.26
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,71.54,49.45
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,111.21,84.66
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,154.62,122.49
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,196.04,158.29
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,240.25,195.61
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,202.23,164.24
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,146.69,117.11
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,220.48,177.82
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,301.84,242.71
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,336.42,268.82
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,371.7,295.23
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,427.16,337.36
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,484.99,380.24
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,563.66,437.3
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,632.48,485.58
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,627.7,480.12
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,620.37,473.49
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,641.34,488.09
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,661.25,501.66
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,675.1,511.77
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,687.36,520.86
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,705.8,533.39
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,709.4,535.85
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,627.61,477.61
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,560.28,428.81
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,495.23,381.6
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,444.91,344.21
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,476.01,369.74
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,490.0,382.06
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,439.81,344.43
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,391.41,307.94
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,353.4,279.07
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,307.66,243.72
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,267.52,212.07
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,228.53,180.59
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,185.57,145.68
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,144.97,111.88
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,102.97,76.4
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,64.37,43.38
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,29.17,3.55
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,53.66,0.0
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,125.62,86.6
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,188.08,142.22
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,261.74,206.07
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,324.2,260.96
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,392.06,318.85
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,452.71,368.76
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,516.03,419.06
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,570.49,461.53
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,625.35,503.1
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,671.19,535.27
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,718.72,567.21
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,758.51,595.02
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,796.31,621.23
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,828.16,642.19
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,857.38,661.24
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,879.34,674.48
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,898.14,685.56
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,806.32,619.69
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,683.78,525.65
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,659.05,507.11
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,632.8,486.96
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,641.37,493.4
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,648.15,498.43
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,482.84,373.45
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,322.78,248.58
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,441.76,343.96
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,553.02,430.5
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,648.66,507.57
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,718.17,562.31
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,670.9,528.18
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,620.45,490.71
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,565.76,449.71
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,511.55,407.99
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,449.33,358.07
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,389.75,309.01
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,322.08,252.7
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,259.74,199.44
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,188.89,139.37
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,127.98,86.65
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,55.95,7.3
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,49.9,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,115.51,78.24
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,175.51,131.37
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,249.26,194.74
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,312.49,249.6
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,381.48,307.77
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,440.24,356.34
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,501.32,405.24
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,555.75,447.31
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,610.83,488.61
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,403.13,324.43
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,134.87,103.95
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,135.51,104.35
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,136.24,104.51
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,159.0,122.21
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,182.05,139.93
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,131.08,99.56
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,82.04,60.48
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,87.66,64.83
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,93.45,69.26
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,171.95,131.32
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,253.67,194.39
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,236.85,180.76
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,220.17,167.58
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,207.0,157.5
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,193.96,147.51
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,172.04,130.35
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,150.43,113.44
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,150.79,114.16
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,151.29,114.95
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,126.1,95.41
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,101.18,75.97
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,90.52,67.84
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,79.9,59.6
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,256.28,201.91
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,381.35,293.45
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,313.33,238.64
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,250.82,188.08
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,178.73,129.53
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,119.09,79.52
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,52.4,2.92
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,46.8,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,108.83,72.38
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,168.38,124.27
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,241.61,185.36
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,303.46,237.39
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,371.1,292.6
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,431.06,340.6
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,493.84,389.31
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,548.17,431.2
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,603.22,472.74
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,652.11,508.11
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,700.55,541.29
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,738.11,565.87
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,777.21,591.36
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,653.27,500.06
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,489.87,375.13
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,519.2,397.1
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,548.46,417.62
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,553.15,419.96
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,556.89,421.81
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,547.68,414.8
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,537.64,407.31
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,723.73,546.49
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,877.07,651.55
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,858.72,637.98
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,837.35,624.05
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,639.91,484.68
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,432.35,328.63
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,409.23,313.76
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,385.82,297.54
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,520.78,403.96
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,617.1,477.73
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,561.9,436.52
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,507.23,395.66
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,445.19,347.59
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,385.77,300.12
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,318.31,245.91
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,256.22,194.34
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,185.87,135.57
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,125.52,83.61
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,54.51,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,47.85,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,112.72,73.84
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,172.79,127.72
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,246.42,190.75
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,171.24,135.36
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,53.0,38.59
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,63.93,47.62
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,75.01,56.57
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,339.26,276.75
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,614.26,494.31
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,422.52,339.97
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,166.07,128.53
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,205.65,160.05
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,257.98,200.84
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,295.62,229.78
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,334.09,259.07
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,627.38,491.12
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,893.56,684.19
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,901.31,686.53
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,905.44,687.74
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,907.43,688.76
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,906.01,687.56
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,900.34,683.83
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,891.2,677.85
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,872.07,664.73
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,849.85,649.58
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,823.64,630.39
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,794.57,609.28
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,757.37,583.58
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,718.17,556.32
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,659.53,514.69
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,599.04,469.69
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,558.05,439.23
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,515.53,406.62
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,455.77,358.93
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,397.85,311.43
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,330.3,256.07
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,267.91,203.32
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,197.05,143.27
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,136.07,89.69
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,59.05,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,38.45,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,107.34,69.3
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,168.15,124.03
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,242.24,187.24
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,305.53,242.01
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,374.76,300.51
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,440.03,354.0
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,509.46,409.22
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,565.69,454.41
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,622.59,499.27
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,674.15,539.17
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,728.98,579.74
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,770.67,610.41
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,810.38,639.56
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,846.44,665.98
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,880.06,690.64
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,896.38,703.0
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,916.54,718.4
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,933.5,730.3
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,947.04,739.84
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,949.7,742.93
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,948.66,743.53
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,942.91,739.57
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,933.43,733.08
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,915.26,721.6
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,893.66,707.68
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,866.73,688.48
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,836.68,666.99
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,799.16,640.96
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,759.28,612.96
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,713.72,579.14
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,671.27,547.47
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,616.48,504.99
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,561.4,460.69
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,500.49,410.39
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,440.74,359.4
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,371.46,298.95
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,306.55,240.52
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,231.89,173.74
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,166.48,112.21
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,70.3,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
