Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,60.02,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,161.27,105.79
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,230.09,175.15
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,309.71,247.38
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,377.46,309.29
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,449.93,372.99
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,514.13,427.05
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,576.27,477.32
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,633.31,522.52
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,690.05,565.38
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,739.89,599.27
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,788.15,631.26
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,829.82,659.63
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,868.9,685.84
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,842.67,664.31
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,804.83,635.16
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,823.7,648.03
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,839.23,658.08
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,917.05,711.21
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,989.58,758.96
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,931.46,717.67
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,865.99,672.16
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,921.45,710.05
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,968.25,740.31
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,915.14,703.49
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,867.19,670.96
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,865.66,670.83
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,865.99,671.73
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,789.87,619.77
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,720.39,572.12
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,709.23,565.51
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,687.79,550.81
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,636.49,512.22
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,580.1,468.31
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,515.15,415.67
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,451.84,362.76
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,379.97,302.86
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,312.7,244.45
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,233.28,175.06
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,167.57,113.75
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,70.68,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,44.85,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,124.54,80.05
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,187.71,142.28
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,261.74,207.66
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,327.02,265.94
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,398.09,327.54
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,457.75,377.92
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,519.39,428.18
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,575.85,472.86
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,632.81,516.61
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,678.82,550.84
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,726.72,584.65
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,768.42,614.16
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,808.15,642.02
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,840.88,663.72
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,870.89,683.4
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,893.77,697.98
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,913.45,710.38
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,932.38,722.35
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,940.2,726.64
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,942.94,728.69
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,942.04,728.4
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,934.05,721.97
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,922.49,713.25
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,904.75,701.42
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,883.67,687.37
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,856.26,668.88
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,832.36,652.94
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,794.36,626.52
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,754.09,598.35
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,707.24,565.21
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,659.04,530.48
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,603.51,488.25
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,547.96,444.79
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,484.76,393.28
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,425.8,343.54
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,355.42,283.98
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,290.19,226.88
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,213.65,160.3
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,148.1,100.0
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,62.99,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,13.18,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,27.28,14.36
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,58.69,43.0
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,90.16,70.63
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,120.56,97.4
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,152.2,124.85
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,182.19,150.14
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,221.22,182.3
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,327.94,271.65
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,438.02,361.52
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,500.46,409.28
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,554.22,449.52
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,573.04,461.51
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,576.94,462.32
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,630.19,501.17
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,671.42,530.4
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,685.9,539.46
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,698.27,547.04
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,706.28,550.55
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,712.26,552.58
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,627.3,487.21
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,540.37,420.06
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,682.59,528.2
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,799.39,611.93
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,795.32,608.5
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,787.64,603.83
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,808.42,619.2
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,818.59,627.07
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,780.42,602.92
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,740.08,577.07
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,691.27,544.39
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,641.6,509.57
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,588.62,470.48
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,533.2,428.27
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,469.86,377.75
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,408.81,327.33
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,338.63,269.05
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,273.89,213.28
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,198.81,148.36
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,134.8,90.03
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,57.9,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,44.91,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,124.22,75.01
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,192.55,145.94
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,272.2,218.22
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,338.97,279.86
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,409.54,343.27
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,474.3,400.17
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,541.74,457.47
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,563.53,474.97
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,576.78,484.61
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,665.47,554.82
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,756.49,622.51
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,798.79,651.17
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,838.87,677.92
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,874.04,700.61
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,906.4,720.95
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,930.64,736.62
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,951.43,749.82
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,965.19,757.15
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,975.21,762.13
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,978.22,762.33
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,977.37,760.04
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,971.0,754.39
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,960.78,746.27
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,942.09,733.78
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,919.85,718.93
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,891.57,699.84
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,860.09,678.46
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,821.47,651.82
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,780.4,623.19
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,701.77,566.07
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,620.34,505.35
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,598.72,489.35
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,572.23,468.26
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,507.72,415.04
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,444.9,361.68
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,373.47,300.45
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,306.79,241.25
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,227.45,171.27
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,158.86,106.55
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,67.86,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,48.49,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,130.57,75.88
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,199.75,150.9
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,279.21,222.7
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,345.48,282.6
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,417.07,344.6
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,478.18,395.63
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,540.82,445.43
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,596.97,488.55
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,653.13,529.82
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,702.69,562.05
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,745.45,587.82
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,786.21,613.81
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,824.71,637.82
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,856.98,656.78
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,886.31,673.62
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,908.69,686.22
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,927.68,696.65
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,941.36,703.67
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,951.43,708.48
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,953.55,708.28
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,951.89,705.89
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,944.08,699.71
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,932.56,691.37
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,914.19,680.02
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,892.37,666.56
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,864.72,648.06
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,834.06,627.62
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,796.21,602.8
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,756.0,576.25
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,709.6,545.14
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,666.63,516.08
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,611.43,476.01
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,556.04,434.36
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,493.08,385.44
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,431.84,336.23
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,362.42,280.84
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,297.66,226.67
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,220.57,161.37
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,157.14,102.56
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,65.87,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,46.41,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,125.12,67.8
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,193.14,143.59
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,270.83,213.68
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,336.51,273.58
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,407.7,336.17
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,469.25,388.21
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,532.85,439.57
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,588.53,483.58
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,639.64,522.8
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,688.38,556.29
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,735.79,587.86
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,776.51,615.35
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,814.99,640.92
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,846.43,660.17
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,874.89,677.18
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,897.85,691.3
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,917.45,703.13
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,928.66,709.22
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,936.16,712.92
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,938.75,714.8
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,937.64,714.34
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,928.36,708.39
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,915.49,700.15
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,800.82,619.98
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,669.38,522.04
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,759.14,592.24
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,818.63,634.59
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,781.19,609.64
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,741.48,583.33
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,695.92,551.4
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,644.22,514.12
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,589.53,472.21
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,534.89,429.42
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,472.68,379.63
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,414.86,331.66
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,345.61,273.52
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,281.53,217.9
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,206.33,153.0
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,142.1,93.34
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,60.11,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,33.69,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,93.7,47.39
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,159.76,118.76
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,235.08,185.21
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,299.73,242.24
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,370.87,302.57
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,433.85,354.07
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,500.14,405.65
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,556.69,448.4
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,613.98,489.88
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,661.25,521.99
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,710.81,553.08
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,752.57,579.48
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,792.43,604.2
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,824.86,622.37
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,854.65,638.58
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,877.12,652.69
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,896.44,664.85
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,911.59,673.84
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,931.14,685.71
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,933.32,686.85
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,931.86,685.93
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,923.62,680.71
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,911.84,673.3
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,893.22,662.22
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,871.33,649.05
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,843.12,632.09
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,818.55,617.5
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,753.75,574.05
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,692.49,532.61
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,669.7,518.31
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,645.54,502.31
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,590.48,461.74
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,535.49,420.26
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,471.87,370.21
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,412.83,322.16
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,343.9,266.96
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,280.21,213.72
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,204.07,149.47
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,139.27,90.22
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,50.82,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,35.53,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,98.45,44.98
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,165.93,122.01
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,242.18,189.99
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,306.75,248.03
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,377.69,309.73
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,438.74,360.95
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,502.62,412.21
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,556.31,453.27
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,613.07,494.74
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,662.21,528.68
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,710.42,559.5
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,752.17,584.31
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,791.99,606.91
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,824.71,624.45
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,854.78,639.78
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,877.92,654.08
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,897.9,666.39
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,909.68,672.86
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,917.93,677.24
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,920.56,679.43
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,919.65,679.53
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,911.92,674.02
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,900.72,666.44
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,882.9,655.33
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,861.88,642.22
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,834.67,625.02
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,804.67,605.96
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,767.37,581.31
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,727.94,555.08
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,674.37,518.61
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,624.28,482.88
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,569.39,443.13
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,514.94,402.55
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,453.84,355.92
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,394.86,309.22
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,325.74,253.55
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,262.03,200.27
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,189.23,139.12
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,127.04,82.41
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,46.15,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,30.7,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,84.94,34.0
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,151.0,110.45
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,224.78,175.52
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,289.03,232.44
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,359.92,293.47
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,421.45,345.3
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,486.12,397.83
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,542.56,443.24
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,599.89,488.15
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,544.76,441.69
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,466.69,376.57
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,407.01,326.97
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,339.02,269.99
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,598.33,477.85
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,839.48,655.41
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,862.49,668.4
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,882.46,680.7
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,904.34,694.4
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,915.28,700.59
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,918.44,702.59
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,918.06,702.34
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,910.55,697.7
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,899.59,690.81
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,889.63,684.43
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,868.89,670.56
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,841.23,650.61
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,810.78,628.74
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,773.8,603.12
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,734.64,575.79
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,687.74,542.52
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,639.66,507.52
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,585.35,466.52
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,531.11,424.45
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,471.68,377.07
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,411.79,327.84
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,342.83,270.15
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,279.08,215.05
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,203.72,150.35
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,139.28,90.15
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,50.82,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,33.6,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,92.68,31.24
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,163.06,118.37
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,242.22,188.71
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,307.49,247.35
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,379.38,309.99
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,439.99,361.96
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,506.45,416.92
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,563.08,462.52
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,620.19,507.18
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,670.8,545.07
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,720.58,580.44
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,762.33,609.24
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,802.02,636.18
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,829.05,654.0
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,859.62,674.43
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,882.78,688.9
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,902.69,701.08
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,913.76,707.02
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,921.24,710.56
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,924.52,712.14
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,924.21,711.35
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,915.97,704.03
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,904.25,694.48
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,886.47,681.92
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,865.42,667.21
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,843.77,652.18
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,812.39,630.25
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,775.34,604.24
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,736.09,576.55
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,686.62,541.1
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,636.42,504.16
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,581.3,462.05
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,529.01,421.31
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,465.44,370.7
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,404.4,320.6
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,335.0,262.85
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,271.04,207.95
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,194.75,143.12
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,130.05,83.62
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,47.24,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
