Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,14,0,0.0,124.0,4.3,21.0,124.0,117.79,90.83
2017,12,19,14,15,0.0,99.0,4.2,20.5,99.0,92.9,70.93
2017,12,19,14,30,0.0,74.0,4.1,20.0,74.0,68.88,51.49
2017,12,19,14,45,0.0,48.5,4.0,20.0,48.5,45.08,31.92
2017,12,19,15,0,0.0,23.0,3.9,20.0,23.0,21.34,12.22
2017,12,19,15,15,0.0,20.5,3.8,19.5,20.5,19.02,10.34
2017,12,19,15,30,0.0,18.0,3.7,19.0,18.0,16.69,8.44
2017,12,19,15,45,0.0,15.5,3.6,19.0,15.5,14.37,6.49
2017,12,19,16,0,0.0,13.0,3.5,19.0,13.0,12.04,4.53
2017,12,19,16,15,0.0,10.5,3.45,18.5,10.5,9.72,2.56
2017,12,19,16,30,0.0,8.0,3.4,18.0,8.0,7.4,0.56
2017,12,19,16,45,0.0,5.5,3.35,18.0,5.5,5.09,0.0
2017,12,19,17,0,0.0,3.0,3.3,18.0,3.0,2.77,0.0
2017,12,19,17,15,0.0,1.5,3.3,17.5,1.5,1.39,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,89.28,23.67
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,198.83,145.96
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,267.19,211.2
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,344.0,280.9
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,408.61,339.29
2017,12,20,9,0,765.0,53.0,3.8,10.0,270.0,476.82,398.58
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,501.76,419.96
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,523.87,437.51
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,569.22,472.82
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,613.55,506.03
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,698.33,569.49
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,783.69,630.67
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,819.93,653.01
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,853.56,673.4
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,880.17,689.21
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,903.54,702.58
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,920.75,711.88
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,934.38,718.74
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,940.66,720.6
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,943.19,720.07
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,939.31,715.32
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,931.69,708.25
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,917.62,697.9
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,899.99,685.3
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,875.17,668.32
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,847.23,649.3
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,813.15,625.62
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,776.47,600.1
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,733.45,569.94
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,688.68,538.31
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,640.73,503.74
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,587.12,463.02
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,526.18,415.57
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,466.46,367.49
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,397.36,312.46
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,332.18,257.88
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,254.1,191.11
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,185.3,128.08
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,82.07,1.08
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,84.77,17.2
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,188.62,135.66
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,256.01,198.95
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,332.0,266.8
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,395.06,322.44
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,461.66,378.83
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,481.85,396.35
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,491.86,404.42
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,463.3,379.07
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,415.61,337.85
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,442.66,358.45
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,468.52,377.47
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,651.78,522.97
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,820.77,647.22
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,845.53,662.54
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,867.22,676.57
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,875.81,681.65
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,888.09,689.55
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,892.73,692.54
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,893.92,693.28
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,883.96,686.26
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,870.62,677.04
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,854.98,665.71
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,836.24,652.31
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,803.74,627.83
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,773.65,605.28
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,738.94,581.02
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,702.36,555.61
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,654.26,520.38
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,605.82,483.49
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,553.93,443.83
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,502.43,403.59
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,434.7,349.65
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,369.26,296.38
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,304.6,242.74
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,245.25,192.17
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,172.92,131.1
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,105.9,73.63
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,47.25,1.78
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.87,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,15.76,6.84
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,27.39,17.04
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,39.03,27.11
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,53.08,39.12
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,67.32,51.15
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,80.54,62.18
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,93.81,73.09
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,72.82,55.4
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,53.93,39.51
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,46.94,33.64
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,39.96,27.77
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,30.66,19.93
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,21.36,12.14
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,31.6,20.6
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,41.85,29.01
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,67.98,50.28
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,94.55,71.64
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,80.6,60.44
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,67.05,49.54
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,38.6,26.23
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,10.22,2.81
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,10.22,2.84
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,10.22,2.88
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,9.29,2.12
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,8.35,1.36
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,7.89,1.0
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,7.42,0.64
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,10.67,3.44
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,13.91,6.25
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,12.52,5.11
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,11.12,3.96
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,9.73,2.8
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,8.33,1.61
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,6.48,0.0
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.63,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,3.24,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.85,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.92,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,82.84,7.68
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,188.54,139.61
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,256.89,206.27
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,331.83,275.45
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,397.82,335.34
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,467.86,396.32
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,528.5,447.79
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,590.36,498.2
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,644.4,540.79
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,697.98,580.72
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,743.59,611.57
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,781.58,635.8
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,818.64,658.64
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,853.18,678.9
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,880.38,694.54
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,904.41,707.51
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,919.74,713.57
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,931.4,717.04
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,939.0,720.83
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,942.91,722.33
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,939.99,718.13
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,933.37,711.72
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,883.36,679.35
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,838.28,650.47
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,788.74,617.46
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,742.69,586.3
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,708.88,563.37
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,673.3,538.77
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,637.13,513.72
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,599.09,486.09
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,549.32,447.67
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,500.16,408.92
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,448.17,366.87
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,396.92,324.16
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,335.31,272.77
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,277.44,222.67
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,213.2,166.23
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,155.96,113.11
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,70.62,15.27
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,78.93,1.49
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,180.63,131.65
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,244.36,194.06
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,320.96,264.3
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,385.66,323.1
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,454.51,383.34
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,436.01,369.59
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,394.59,334.53
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,464.47,393.39
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,539.39,455.09
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,473.78,398.46
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,396.09,330.78
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,517.61,432.96
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,649.37,540.51
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,609.1,505.69
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,551.09,456.97
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,606.33,503.13
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,675.71,559.45
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,699.39,578.71
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,721.14,596.58
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,724.33,599.33
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,725.14,600.36
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,694.68,576.26
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,662.88,551.1
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,462.21,385.86
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,257.73,212.21
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,312.85,261.06
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,375.75,315.41
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,350.79,294.97
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,325.64,274.38
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,296.5,250.49
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,267.72,226.55
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,236.28,199.62
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,205.25,172.58
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,170.32,141.9
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,136.53,111.64
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,100.89,79.5
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,67.05,48.34
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,30.53,5.82
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,73.33,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,166.78,123.24
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,232.65,187.88
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,308.33,258.0
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,370.36,315.81
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,436.34,375.26
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,495.78,427.04
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,554.17,476.23
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,604.93,516.56
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,655.09,554.98
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,700.23,587.91
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,743.96,619.01
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,778.71,642.73
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,810.88,664.26
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,838.21,683.52
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,862.66,700.66
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,880.84,711.95
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,895.78,720.98
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,732.34,597.32
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,552.0,451.01
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,547.93,448.16
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,542.88,443.61
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,607.83,498.1
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,682.59,558.55
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,663.87,543.56
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,643.08,527.56
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,544.4,449.3
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,463.88,383.92
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,526.8,438.08
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,571.56,476.19
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,520.22,434.74
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,467.47,391.9
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,452.3,378.82
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,428.35,357.16
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,360.61,298.78
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,297.4,242.77
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,221.15,175.08
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,154.76,114.58
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,70.28,23.28
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,46.84,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,111.64,81.36
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,170.89,136.68
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,239.89,198.8
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,293.81,247.56
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,351.15,297.82
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,407.78,346.71
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,467.38,396.75
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,513.37,433.72
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,559.24,469.66
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,603.69,504.75
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,647.89,539.05
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,411.58,346.64
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,141.33,115.14
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,147.21,120.45
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,153.16,125.29
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,128.95,104.8
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,105.38,84.84
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,105.85,85.24
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,106.34,85.64
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,81.54,64.43
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,57.72,44.03
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,56.78,43.28
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,55.84,42.51
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,104.55,84.14
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,156.85,128.37
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,148.93,121.83
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,141.08,115.46
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,92.73,74.54
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,47.4,35.66
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,42.74,31.77
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,38.08,27.83
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,32.95,23.38
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,27.83,18.89
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,22.25,13.97
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,16.68,9.0
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,12.04,4.79
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,7.4,0.54
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.7,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.92,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.85,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,4.16,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,6.48,0.07
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,8.33,1.77
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,10.19,3.45
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,12.51,5.53
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,14.83,7.59
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,71.36,57.58
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,133.36,111.36
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,150.96,126.36
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,168.9,141.59
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,174.32,145.92
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,179.82,150.33
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,190.13,158.93
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,200.58,167.64
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,159.33,132.03
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,119.31,97.46
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,132.85,109.0
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,146.55,120.61
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,168.27,139.14
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,190.34,157.9
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,186.87,154.99
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,183.48,152.21
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,136.87,112.74
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,91.77,74.16
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,71.23,56.65
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,51.15,39.35
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,89.22,72.71
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,130.89,109.01
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,118.01,98.03
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,105.21,87.1
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,91.41,75.18
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,77.66,63.15
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,62.89,50.15
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,48.12,36.95
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,34.39,24.46
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,21.34,12.45
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,10.66,0.24
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,58.21,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,132.69,96.23
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,194.04,155.09
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,266.87,220.93
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,330.16,278.11
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,398.46,337.91
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,457.46,388.69
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,518.67,439.66
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,571.78,481.77
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,625.31,522.87
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,437.9,368.31
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,186.08,153.55
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,197.94,163.75
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,209.97,173.15
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,218.32,179.66
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,226.74,186.21
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,571.13,470.12
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,873.64,688.78
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,802.13,632.44
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,715.56,567.47
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,637.36,507.77
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,573.14,456.99
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,721.95,573.45
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,850.99,664.53
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,829.5,648.01
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,805.08,631.64
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,771.91,610.12
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,740.58,589.76
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,688.21,553.62
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,635.83,515.41
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,584.49,477.63
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,533.23,438.68
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,473.01,391.16
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,414.69,343.42
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,347.9,287.44
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,285.12,233.05
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,214.79,171.17
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,153.44,115.68
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,71.34,33.27
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,60.45,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,138.05,99.05
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,202.8,160.83
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,277.79,227.9
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,343.34,286.23
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,414.35,347.23
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,474.17,397.14
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,536.07,446.88
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,345.21,291.46
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,96.73,77.9
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,104.97,85.29
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,113.26,92.14
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,118.02,95.8
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,122.84,99.51
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,106.06,85.07
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,89.71,71.06
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,510.55,424.99
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,894.12,706.31
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,529.43,433.47
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,107.31,84.76
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,129.28,103.61
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,151.71,122.01
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,538.74,446.33
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,871.49,695.93
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,607.94,494.69
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,321.13,261.24
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,566.83,466.74
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,756.29,614.52
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,714.55,582.19
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,671.14,550.0
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,622.96,513.3
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,571.23,472.78
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,512.3,424.67
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,454.66,376.19
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,386.96,318.89
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,323.31,263.11
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,249.45,197.83
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,184.01,138.14
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,103.69,52.96
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,30.42,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,62.57,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,142.53,99.74
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,207.7,161.67
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,283.3,229.07
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,347.0,285.87
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,415.46,345.03
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,300.29,251.54
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,125.48,102.05
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,384.84,323.84
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,645.45,531.12
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,577.0,472.35
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,485.6,397.02
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,510.28,414.63
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,533.49,430.03
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,381.5,309.04
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,211.63,169.38
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,217.11,173.85
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,222.66,177.91
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,216.53,172.85
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,210.46,167.91
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,209.5,166.88
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,208.6,165.93
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,204.02,162.35
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,199.52,158.87
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,169.0,134.21
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,139.06,109.87
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,128.07,101.08
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,117.14,92.29
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,101.72,79.72
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,86.42,67.17
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,78.7,61.0
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,71.02,54.78
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,280.19,234.03
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,436.9,360.63
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,369.43,303.18
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,306.16,248.4
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,228.17,180.71
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,161.99,121.95
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,83.21,44.58
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,10.48,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,49.03,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,110.95,79.72
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,171.51,137.81
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,242.06,202.5
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,302.16,258.35
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,367.38,317.7
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,425.64,370.0
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,486.87,423.7
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,316.12,276.56
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,88.6,72.8
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,96.84,80.0
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,105.12,87.06
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,81.57,66.3
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,59.56,46.9
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,61.43,48.48
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,63.31,50.05
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,99.48,81.38
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,137.42,113.88
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,128.27,105.92
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,119.22,98.12
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,67.99,53.79
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,18.59,10.67
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,45.59,34.34
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,72.65,57.97
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,53.5,41.32
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,34.39,24.63
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,30.2,20.99
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,26.01,17.34
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,31.12,21.9
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,36.23,26.48
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,32.96,23.71
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,29.7,20.91
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,25.98,17.62
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,22.26,14.3
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,177.37,153.22
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,296.77,253.27
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,229.76,190.61
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,169.78,133.56
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,88.25,51.88
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,12.39,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
